Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,6.57,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,12.34,4.97
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,18.12,10.39
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,27.23,18.72
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,36.37,27.03
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,53.82,42.66
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,70.17,57.12
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,78.58,64.37
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,86.94,71.48
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,97.07,80.04
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,107.12,88.43
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,111.64,91.99
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,116.09,95.47
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,122.69,100.78
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,129.4,101.45
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,146.67,115.02
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,164.36,128.82
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,195.57,153.22
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,227.68,178.16
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,254.52,198.74
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,294.19,229.41
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,290.92,226.89
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,286.31,223.39
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,289.45,225.94
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,292.16,228.11
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,337.87,263.8
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,386.91,301.75
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,446.61,347.77
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,508.31,394.83
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,523.74,406.67
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,538.74,418.39
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,603.2,469.68
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,660.32,515.19
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,749.81,584.51
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,832.48,648.0
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,808.17,630.8
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,779.87,611.36
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,780.35,613.33
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,786.64,619.2
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,756.17,597.49
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,723.44,574.18
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,716.92,572.33
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,707.87,568.5
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,604.63,491.03
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,526.43,430.72
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,500.65,412.97
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,472.92,393.04
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,458.56,383.77
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,462.37,387.89
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,445.31,374.31
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,425.44,356.75
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,346.89,288.14
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,273.69,220.0
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,175.91,93.82
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,46.78,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,2.13,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,5.74,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,8.21,1.67
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,12.33,5.47
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,16.46,9.26
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,31.38,22.74
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,46.35,36.13
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,52.62,41.58
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,58.89,46.98
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,62.67,50.12
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,66.46,53.24
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,81.2,65.91
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,95.21,77.81
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,110.14,90.4
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,124.99,98.27
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,146.3,115.2
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,168.05,132.32
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,183.31,144.16
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,199.04,156.41
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,210.32,165.22
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,221.84,174.24
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,224.79,176.46
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,227.65,178.66
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,237.31,186.24
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,247.19,193.99
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,323.08,253.93
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,409.3,320.91
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,511.01,399.92
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,626.69,487.81
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,662.77,515.5
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,699.37,543.96
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,697.0,542.26
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,691.48,538.39
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,708.01,552.45
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,723.16,565.48
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,685.07,537.68
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,643.8,507.46
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,556.26,441.33
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,486.32,387.03
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,494.4,395.59
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,501.41,403.1
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,499.45,404.01
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,496.03,403.89
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,484.09,396.85
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,491.81,404.94
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,482.29,400.04
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,469.95,392.76
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,436.91,367.39
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,402.63,340.3
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,343.37,290.83
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,285.46,240.97
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,222.29,184.91
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,162.3,129.72
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,109.25,61.07
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,30.54,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.56,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,4.1,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,7.39,0.76
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,10.68,3.85
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,18.53,10.99
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,26.4,18.14
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,47.19,36.81
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,67.25,54.61
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,91.4,75.75
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,114.82,95.93
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,132.75,111.08
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,154.28,129.13
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,164.2,137.07
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,173.83,144.74
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,183.95,152.81
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,195.93,154.79
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,226.46,176.77
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,261.37,202.1
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,278.25,214.29
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,311.08,239.6
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,352.01,269.91
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,391.18,300.01
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,437.7,335.79
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,504.25,388.82
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,561.39,435.79
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,621.28,484.77
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,667.53,522.1
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,712.43,557.72
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,753.95,590.21
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,793.49,619.83
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,830.4,646.74
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,864.88,671.89
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,894.57,693.8
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,921.33,713.8
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,942.64,729.75
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,960.68,743.56
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,973.44,754.13
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,982.77,762.51
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,986.62,766.64
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,987.0,768.56
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,979.06,764.64
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,980.0,767.22
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,963.6,758.02
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,944.04,746.72
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,915.36,728.12
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,884.0,707.48
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,843.91,680.13
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,801.87,650.82
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,751.9,614.82
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,696.36,573.29
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,624.8,517.46
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,554.63,460.2
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,458.28,378.91
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,366.78,296.75
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,246.24,152.47
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,94.89,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,16.22,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,24.14,12.32
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,33.09,22.99
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,40.23,29.95
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,44.63,34.23
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,49.04,38.31
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,52.09,41.05
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,55.12,43.65
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,61.98,49.59
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,63.85,51.05
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,65.2,52.02
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,66.5,52.94
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,67.62,53.71
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,78.8,63.22
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,79.76,63.82
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,99.89,62.86
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,156.35,93.52
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,204.73,132.36
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,255.07,173.91
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,305.58,217.68
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,363.07,264.31
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,429.94,319.63
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,483.0,366.22
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,535.71,411.46
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,586.17,453.75
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,635.64,494.14
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,683.23,531.96
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,729.38,567.77
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,771.59,600.14
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,811.56,629.17
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,846.76,654.09
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,879.11,676.95
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,908.81,698.23
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,935.52,717.48
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,957.22,733.66
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,975.61,747.71
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,988.22,757.77
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,997.34,765.63
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,1000.96,769.55
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,1001.07,771.26
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,1005.26,775.87
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,993.68,769.65
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,974.74,759.38
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,952.61,746.9
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,922.12,727.94
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,888.98,706.91
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,845.56,677.86
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,806.34,651.33
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,748.02,609.76
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,689.34,566.49
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,614.65,508.64
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,541.41,449.29
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,442.22,366.01
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,347.86,282.13
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,235.26,152.18
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,84.42,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,5.12,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,16.64,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,25.53,13.76
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,31.11,21.33
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,36.62,26.79
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,34.45,25.17
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,34.63,25.45
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,49.69,38.93
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,62.01,49.79
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,84.8,69.77
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,107.71,89.58
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,135.8,113.63
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,162.21,135.91
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,169.82,141.92
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,177.12,147.66
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,187.83,156.25
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,201.07,158.9
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,225.1,176.3
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,251.49,195.91
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,279.86,217.53
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,310.43,241.17
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,302.68,236.23
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,290.47,227.53
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,282.41,221.56
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,278.68,218.81
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,268.07,210.55
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,256.64,201.63
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,260.62,204.8
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,264.58,207.94
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,253.31,199.24
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,241.53,190.13
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,246.59,194.34
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,251.73,198.61
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,279.26,220.75
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,321.0,253.99
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,474.96,380.88
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,625.75,502.37
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,783.21,626.4
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,927.69,733.65
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,946.04,748.39
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,974.04,771.05
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,977.42,775.03
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,965.17,767.95
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,926.72,742.93
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,891.73,720.29
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,866.69,704.08
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,839.16,685.79
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,693.31,575.31
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,543.28,455.84
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,451.63,382.53
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,384.29,326.64
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,330.12,280.87
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,276.79,234.5
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,216.29,180.55
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,158.09,127.33
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,89.43,57.16
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,21.01,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,2.99,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,4.92,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,7.8,1.13
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,10.68,3.85
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,15.63,8.39
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,20.6,12.91
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,33.45,24.46
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,46.35,35.95
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,56.37,44.75
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,66.41,53.47
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,69.78,56.22
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,73.16,58.98
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,78.51,63.43
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,83.7,67.72
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,91.18,73.96
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,98.65,76.59
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,114.38,89.25
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,130.26,101.92
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,166.84,131.1
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,203.94,160.39
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,225.23,177.0
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,247.16,194.12
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,246.53,193.46
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,245.55,192.6
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,234.68,184.06
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,223.15,174.99
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,217.59,170.64
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,211.8,166.1
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,231.68,182.02
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,252.1,198.31
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,265.55,209.1
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,279.26,220.13
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,303.67,239.67
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,319.87,252.78
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,350.71,277.78
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,382.91,303.79
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,362.25,288.14
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,340.58,271.72
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,256.2,204.8
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,159.2,126.2
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,343.62,282.95
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,503.38,415.37
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,639.65,524.85
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,759.71,619.67
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,734.72,602.33
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,707.79,583.99
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,717.27,593.96
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,723.53,601.2
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,564.44,476.03
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,403.01,342.64
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,307.23,261.14
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,199.65,167.77
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,149.56,123.18
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,87.31,68.01
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,52.17,31.89
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,10.92,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.56,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,11.64,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,20.57,10.54
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,33.06,23.2
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,44.5,33.95
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,50.81,39.97
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,56.92,45.62
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,61.34,49.59
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,65.08,52.84
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,69.34,56.47
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,73.54,59.99
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,79.23,64.79
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,84.87,69.51
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,87.79,71.81
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,90.66,74.07
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,93.88,76.63
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,97.12,75.67
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,109.41,85.58
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,121.87,95.55
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,135.4,106.34
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,149.21,117.33
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,152.7,119.97
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,156.31,122.75
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,159.2,125.0
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,162.11,127.26
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,203.9,160.85
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,246.54,194.84
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,263.41,208.16
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,280.71,221.84
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,280.83,222.0
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,280.79,222.08
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,285.62,226.06
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,290.51,230.12
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,279.7,221.73
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,268.47,213.02
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,273.11,217.02
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,277.9,221.16
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,270.3,215.47
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,262.54,209.68
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,240.76,192.55
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,218.6,175.02
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,201.94,161.81
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,185.07,148.37
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,187.38,150.9
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,190.1,153.81
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,219.69,179.57
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,232.6,191.63
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,230.58,192.05
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,244.89,205.94
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,118.44,98.07
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,19.78,11.44
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,13.99,6.45
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,8.21,1.42
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,18.19,10.2
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,27.35,17.74
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,19.2,8.57
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,11.77,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,5.55,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.71,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,4.92,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,8.21,0.89
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,14.81,7.29
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,21.43,13.44
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,34.3,25.16
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,47.2,36.85
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,52.61,41.7
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,58.04,46.46
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,57.63,45.96
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,57.22,45.44
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,71.88,58.24
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,85.64,70.14
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,94.65,77.77
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,103.58,85.29
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,125.04,103.63
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,146.56,116.38
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,188.45,149.03
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,241.36,190.05
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,274.84,215.8
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,311.58,244.52
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,343.44,267.84
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,386.36,301.25
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,437.89,342.56
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,491.2,385.79
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,532.72,420.07
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,575.83,455.24
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,623.48,493.36
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,672.29,531.88
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,704.82,557.84
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,736.08,582.64
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,747.32,591.49
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,754.77,597.38
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,715.74,567.78
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,679.95,540.07
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,655.73,521.98
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,611.17,488.29
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,557.48,447.11
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,500.62,402.87
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,456.9,369.46
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,411.09,333.96
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,394.39,321.25
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,355.51,290.75
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,281.38,230.24
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,189.97,154.32
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,249.28,206.1
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,311.81,260.12
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,379.39,319.85
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,463.82,392.47
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,453.12,385.51
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,460.36,392.61
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,408.92,349.41
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,357.89,305.22
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,273.15,230.98
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,211.35,173.99
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,143.77,102.88
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,38.33,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,18.47,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,5.97,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,18.19,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,30.65,19.03
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,41.01,30.2
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,51.19,39.91
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,60.23,48.35
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,68.84,56.19
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,86.28,71.68
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,100.55,84.11
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,115.04,96.51
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,128.81,108.1
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,139.79,117.12
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,150.26,125.6
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,161.62,134.76
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,172.3,143.27
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,175.36,145.36
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,192.97,145.16
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,230.52,170.97
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,273.85,206.92
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,303.16,229.31
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,334.28,253.9
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,362.76,275.8
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,410.36,313.25
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,411.94,317.58
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,411.52,318.82
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,398.45,309.66
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,383.19,298.27
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,411.3,320.25
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,441.23,343.47
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,462.45,360.3
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,490.02,381.98
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,473.82,370.17
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,461.34,361.14
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,456.15,358.14
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,449.98,354.34
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,405.61,320.5
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,358.83,284.36
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,324.16,257.7
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,271.0,216.0
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,250.72,200.34
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,230.07,184.21
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,221.82,178.0
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,213.55,171.74
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,217.92,176.36
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,222.68,181.36
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,255.68,209.98
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,269.93,223.27
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,314.14,262.37
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,335.4,282.59
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,375.33,318.17
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,390.51,333.07
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,345.87,295.54
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,301.16,256.86
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,239.5,201.87
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,180.27,147.77
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,121.81,87.79
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,39.58,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,14.13,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.85,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.46,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.1,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,6.56,0.1
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,9.03,2.41
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,11.92,5.08
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,14.82,7.73
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,24.75,16.68
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,34.71,25.57
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,42.62,32.55
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,50.55,39.47
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,58.08,45.98
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,65.63,52.44
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,71.11,57.05
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,76.59,61.64
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,83.81,67.72
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,90.93,70.38
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,105.97,82.53
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,121.14,94.7
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,133.52,104.53
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,146.17,114.58
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,155.46,121.91
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,164.95,129.42
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,170.34,133.63
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,175.87,137.99
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,179.68,141.0
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,183.57,144.08
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,198.05,155.63
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,212.81,167.37
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,224.55,176.75
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,236.53,186.33
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,245.79,193.76
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,255.21,201.34
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,260.44,205.64
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,265.76,210.05
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,334.45,266.0
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,411.17,327.42
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,475.67,380.38
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,560.6,448.32
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,508.02,407.15
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,473.41,379.6
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,459.94,369.56
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,424.31,342.27
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,428.93,347.4
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,410.37,334.39
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,433.74,356.12
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,454.95,376.08
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,464.04,385.19
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,449.21,375.48
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,436.87,367.86
2018,5,22,17,30,294.0,114.0,4.9,13.3,212.0,421.22,357.03
2018,5,22,17,45,288.0,96.0,4.85,13.15,178.5,387.6,329.55
2018,5,22,18,0,282.0,78.0,4.8,13.0,145.0,372.74,315.89
2018,5,22,18,15,232.0,63.0,4.75,12.9,109.0,305.88,257.09
2018,5,22,18,30,182.0,48.0,4.7,12.8,73.0,224.57,185.07
2018,5,22,18,45,113.5,33.0,4.65,12.7,46.5,152.4,112.74
2018,5,22,19,0,45.0,18.0,4.6,12.6,20.0,66.91,0.0
2018,5,22,19,15,22.5,9.0,4.55,12.6,10.0,21.99,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
