Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,15,483.5,60.0,4.8,15.6,171.5,511.8,425.75
2018,6,11,18,30,413.0,53.0,4.6,15.4,126.0,429.99,356.0
2018,6,11,18,45,310.5,43.0,4.35,15.15,88.0,324.89,263.44
2018,6,11,19,0,208.0,33.0,4.1,14.9,50.0,231.07,158.73
2018,6,11,19,15,118.0,20.0,3.9,14.8,28.5,93.94,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,5.97,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.55,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.8,13.35,9.0,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.8,13.5,18.0,12.8,0.0
2018,6,12,5,15,242.0,25.0,1.8,13.7,47.5,20.85,5.8
2018,6,12,5,30,364.0,35.0,1.8,13.9,77.0,28.79,18.82
2018,6,12,5,45,350.5,41.5,1.75,14.1,98.0,33.04,23.41
2018,6,12,6,0,337.0,48.0,1.7,14.3,119.0,37.08,27.37
2018,6,12,6,15,168.5,69.5,1.75,14.55,105.0,52.69,41.44
2018,6,12,6,30,0.0,91.0,1.8,14.8,91.0,72.55,59.07
2018,6,12,6,45,7.5,114.0,1.8,15.0,117.0,89.79,74.13
2018,6,12,7,0,15.0,137.0,1.8,15.2,143.0,106.82,88.76
2018,6,12,7,15,42.0,167.0,1.9,15.5,187.0,122.89,102.3
2018,6,12,7,30,69.0,197.0,2.0,15.8,231.0,142.15,118.36
2018,6,12,7,45,117.5,223.0,2.1,16.1,288.0,151.66,125.91
2018,6,12,8,0,166.0,249.0,2.2,16.4,345.0,166.71,138.1
2018,6,12,8,15,266.0,250.5,2.35,16.75,419.0,158.77,130.81
2018,6,12,8,30,366.0,252.0,2.5,17.1,493.0,159.86,131.22
2018,6,12,8,45,551.5,200.0,2.6,17.4,590.5,120.56,97.69
2018,6,12,9,0,737.0,148.0,2.7,17.7,688.0,121.03,74.2
2018,6,12,9,15,821.5,118.5,2.8,17.85,750.5,163.92,93.85
2018,6,12,9,30,906.0,89.0,2.9,18.0,813.0,216.86,129.86
2018,6,12,9,45,797.0,146.0,3.0,18.15,802.0,272.02,180.56
2018,6,12,10,0,688.0,203.0,3.1,18.3,791.0,319.37,225.79
2018,6,12,10,15,456.0,303.0,3.2,18.35,698.0,353.41,262.33
2018,6,12,10,30,224.0,403.0,3.3,18.4,605.0,367.62,279.82
2018,6,12,10,45,166.5,428.5,3.4,18.5,580.5,388.81,297.59
2018,6,12,11,0,109.0,454.0,3.5,18.6,556.0,401.51,307.92
2018,6,12,11,15,97.0,454.5,3.6,18.55,546.0,407.37,312.86
2018,6,12,11,30,85.0,455.0,3.7,18.5,536.0,411.86,316.62
2018,6,12,11,45,81.5,456.5,3.85,18.5,535.0,421.28,324.07
2018,6,12,12,0,78.0,458.0,4.0,18.5,534.0,430.31,331.17
2018,6,12,12,15,80.5,460.0,4.15,18.4,538.0,443.71,341.77
2018,6,12,12,30,83.0,462.0,4.3,18.3,542.0,457.21,352.52
2018,6,12,12,45,84.5,458.0,4.5,18.25,539.0,464.7,358.89
2018,6,12,13,0,86.0,454.0,4.7,18.2,536.0,471.82,365.04
2018,6,12,13,15,190.5,425.0,4.85,18.05,602.5,557.59,433.25
2018,6,12,13,30,295.0,396.0,5.0,17.9,669.0,650.86,506.14
2018,6,12,13,45,497.0,308.5,5.15,17.75,755.0,785.97,611.83
2018,6,12,14,0,699.0,221.0,5.3,17.6,841.0,917.2,712.55
2018,6,12,14,15,805.5,160.0,5.4,17.5,851.5,970.96,751.83
2018,6,12,14,30,912.0,99.0,5.5,17.4,862.0,1017.37,786.35
2018,6,12,14,45,903.5,97.5,5.55,17.25,827.0,1021.98,791.42
2018,6,12,15,0,895.0,96.0,5.6,17.1,792.0,1023.11,794.46
2018,6,12,15,15,884.0,95.0,5.6,17.1,752.0,1018.84,793.05
2018,6,12,15,30,873.0,94.0,5.6,17.1,712.0,1011.24,789.45
2018,6,12,15,45,859.5,92.0,5.6,16.8,668.0,996.68,781.96
2018,6,12,16,0,846.0,90.0,5.6,16.5,624.0,979.02,772.34
2018,6,12,16,15,828.5,87.5,5.6,16.3,576.5,965.45,765.42
2018,6,12,16,30,811.0,85.0,5.6,16.1,529.0,937.35,747.89
2018,6,12,16,45,786.5,82.0,5.6,15.95,479.0,899.21,722.66
2018,6,12,17,0,762.0,79.0,5.6,15.8,429.0,858.98,695.49
2018,6,12,17,15,728.0,76.0,5.55,15.6,378.0,808.04,659.45
2018,6,12,17,30,694.0,73.0,5.5,15.4,327.0,762.0,626.26
2018,6,12,17,45,646.5,68.5,5.5,15.2,277.0,696.25,576.65
2018,6,12,18,0,599.0,64.0,5.5,15.0,227.0,631.15,525.61
2018,6,12,18,15,529.0,58.0,5.4,14.8,180.0,546.71,456.4
2018,6,12,18,30,459.0,52.0,5.3,14.6,133.0,465.07,386.6
2018,6,12,18,45,352.0,42.5,5.2,14.4,93.5,355.65,290.37
2018,6,12,19,0,245.0,33.0,5.1,14.2,54.0,257.52,180.75
2018,6,12,19,15,141.5,20.0,5.05,14.05,30.5,109.36,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.9,7.0,5.97,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.8,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,4,45,44.0,8.0,4.5,13.05,9.0,0.0,0.0
2018,6,13,5,0,88.0,16.0,4.6,13.2,18.0,13.66,0.0
2018,6,13,5,15,204.0,28.0,4.65,13.45,47.5,21.8,6.31
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,33.15,22.48
2018,6,13,5,45,417.0,47.5,4.7,13.95,119.5,38.49,28.16
2018,6,13,6,0,514.0,55.0,4.7,14.2,162.0,43.89,33.38
2018,6,13,6,15,576.0,60.5,4.65,14.4,211.0,47.47,36.78
2018,6,13,6,30,638.0,66.0,4.6,14.6,260.0,51.06,40.04
2018,6,13,6,45,683.0,69.0,4.5,14.85,311.0,52.64,41.37
2018,6,13,7,0,728.0,72.0,4.4,15.1,362.0,59.11,46.96
2018,6,13,7,15,758.0,75.0,4.45,15.35,413.0,60.7,48.17
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,62.27,49.33
2018,6,13,7,45,812.0,80.0,4.55,15.85,514.0,63.02,49.76
2018,6,13,8,0,836.0,82.0,4.6,16.1,564.0,72.88,58.11
2018,6,13,8,15,852.5,84.5,4.7,16.35,611.5,74.51,59.27
2018,6,13,8,30,869.0,87.0,4.8,16.6,659.0,76.0,60.31
2018,6,13,8,45,882.5,88.5,4.9,16.85,702.5,76.7,60.69
2018,6,13,9,0,896.0,90.0,5.0,17.1,746.0,114.21,65.03
2018,6,13,9,15,904.5,92.0,5.15,17.4,784.5,166.97,93.42
2018,6,13,9,30,913.0,94.0,5.3,17.7,823.0,220.89,133.46
2018,6,13,9,45,917.5,96.0,5.4,17.95,854.5,274.88,179.29
2018,6,13,10,0,922.0,98.0,5.5,18.2,886.0,329.21,227.77
2018,6,13,10,15,927.5,99.0,5.5,18.4,913.5,383.35,276.61
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,437.51,324.99
2018,6,13,10,45,937.5,101.0,5.55,18.85,962.0,491.06,371.95
2018,6,13,11,0,942.0,102.0,5.6,19.1,983.0,544.12,417.39
2018,6,13,11,15,944.0,102.5,5.6,19.2,996.0,594.79,460.01
2018,6,13,11,30,946.0,103.0,5.6,19.3,1009.0,644.35,500.69
2018,6,13,11,45,947.0,102.0,5.65,19.4,1014.0,690.86,538.3
2018,6,13,12,0,948.0,101.0,5.7,19.5,1019.0,735.78,573.94
2018,6,13,12,15,945.0,102.5,5.8,19.45,1017.0,778.07,607.26
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,818.19,636.92
2018,6,13,12,45,934.5,107.0,5.95,19.35,1004.0,853.62,662.93
2018,6,13,13,0,927.0,110.0,6.0,19.3,993.0,886.26,686.93
2018,6,13,13,15,760.5,190.0,6.15,19.15,906.5,857.7,667.66
2018,6,13,13,30,594.0,270.0,6.3,19.0,820.0,818.36,637.85
2018,6,13,13,45,413.0,317.5,6.4,18.9,695.5,716.17,560.21
2018,6,13,14,0,232.0,365.0,6.5,18.8,571.0,591.58,463.78
2018,6,13,14,15,457.5,268.0,6.6,18.55,657.0,743.31,586.32
2018,6,13,14,30,683.0,171.0,6.7,18.3,743.0,886.61,697.66
2018,6,13,14,45,779.0,138.0,6.8,18.1,764.5,953.79,748.21
2018,6,13,15,0,875.0,105.0,6.9,17.9,786.0,1012.81,793.08
2018,6,13,15,15,863.5,103.0,6.9,17.9,745.5,1007.05,790.25
2018,6,13,15,30,852.0,101.0,6.9,17.9,705.0,997.97,785.47
2018,6,13,15,45,839.5,98.0,6.95,17.45,661.5,983.49,778.52
2018,6,13,16,0,827.0,95.0,7.0,17.0,618.0,977.93,778.2
2018,6,13,16,15,810.0,92.5,6.95,16.7,571.5,953.36,762.95
2018,6,13,16,30,793.0,90.0,6.9,16.4,525.0,926.05,745.66
2018,6,13,16,45,768.5,86.5,6.9,16.15,475.0,887.58,719.88
2018,6,13,17,0,744.0,83.0,6.9,15.9,425.0,847.06,692.12
2018,6,13,17,15,711.0,79.0,6.85,15.6,374.5,796.15,655.67
2018,6,13,17,30,678.0,75.0,6.8,15.3,324.0,750.5,622.39
2018,6,13,17,45,631.0,70.0,6.75,15.0,274.5,684.94,572.1
2018,6,13,18,0,584.0,65.0,6.7,14.7,225.0,620.02,520.47
2018,6,13,18,15,516.0,58.0,6.5,14.5,178.0,536.4,450.89
2018,6,13,18,30,448.0,51.0,6.3,14.3,131.0,455.75,381.11
2018,6,13,18,45,346.0,42.0,6.15,14.1,92.5,351.16,288.16
2018,6,13,19,0,244.0,33.0,6.0,13.9,54.0,257.48,183.42
2018,6,13,19,15,142.0,20.0,5.95,13.8,30.5,109.79,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.7,7.0,30.43,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,26.5,6.5,5.85,12.75,7.0,0.0,0.0
2018,6,14,5,0,53.0,13.0,5.8,12.8,14.0,11.1,0.0
2018,6,14,5,15,128.0,25.0,5.75,12.85,37.0,19.35,4.94
2018,6,14,5,30,203.0,37.0,5.7,12.9,60.0,28.42,18.53
2018,6,14,5,45,225.5,42.5,5.6,12.95,80.0,32.29,22.82
2018,6,14,6,0,248.0,48.0,5.5,13.0,100.0,36.06,26.57
2018,6,14,6,15,124.0,49.5,5.3,13.1,75.5,38.31,28.78
2018,6,14,6,30,0.0,51.0,5.1,13.2,51.0,42.19,32.32
2018,6,14,6,45,0.0,63.5,4.95,13.3,63.5,52.61,41.61
2018,6,14,7,0,0.0,76.0,4.8,13.4,76.0,62.97,50.72
2018,6,14,7,15,3.0,112.0,4.65,13.55,113.5,90.37,74.76
2018,6,14,7,30,6.0,148.0,4.5,13.7,151.0,116.72,97.53
2018,6,14,7,45,4.5,155.5,4.35,13.9,158.0,122.87,102.43
2018,6,14,8,0,3.0,163.0,4.2,14.1,165.0,128.91,107.23
2018,6,14,8,15,3.0,169.0,4.0,14.25,171.0,133.85,111.04
2018,6,14,8,30,3.0,175.0,3.8,14.4,177.0,138.69,114.78
2018,6,14,8,45,7.5,202.5,3.65,14.6,208.0,158.51,131.22
2018,6,14,9,0,12.0,230.0,3.5,14.8,239.0,179.34,141.57
2018,6,14,9,15,17.5,260.0,3.45,14.95,273.5,203.12,159.79
2018,6,14,9,30,23.0,290.0,3.4,15.1,308.0,227.8,178.66
2018,6,14,9,45,29.5,317.5,3.35,15.25,342.0,238.12,186.12
2018,6,14,10,0,36.0,345.0,3.3,15.4,376.0,263.27,205.44
2018,6,14,10,15,34.0,350.0,3.35,15.45,380.0,272.29,212.5
2018,6,14,10,30,32.0,355.0,3.4,15.5,384.0,281.08,219.39
2018,6,14,10,45,43.0,375.5,3.45,15.6,415.5,306.28,238.82
2018,6,14,11,0,54.0,396.0,3.5,15.7,447.0,333.29,259.62
2018,6,14,11,15,78.5,428.0,3.6,15.7,503.0,377.85,294.01
2018,6,14,11,30,103.0,460.0,3.7,15.7,559.0,426.0,330.96
2018,6,14,11,45,95.0,461.0,3.75,15.7,552.5,433.13,336.47
2018,6,14,12,0,87.0,462.0,3.8,15.7,546.0,439.4,341.4
2018,6,14,12,15,86.5,460.0,3.9,15.7,543.5,447.82,348.14
2018,6,14,12,30,86.0,458.0,4.0,15.7,541.0,455.86,354.59
2018,6,14,12,45,87.5,454.5,4.1,15.75,538.5,463.8,360.97
2018,6,14,13,0,89.0,451.0,4.2,15.8,536.0,471.4,367.17
2018,6,14,13,15,192.0,431.0,4.3,15.8,610.0,564.01,440.24
2018,6,14,13,30,295.0,411.0,4.4,15.8,684.0,664.5,517.79
2018,6,14,13,45,458.0,332.0,4.45,15.85,744.0,771.43,600.85
2018,6,14,14,0,621.0,253.0,4.5,15.9,804.0,873.19,679.01
2018,6,14,14,15,765.0,176.5,4.55,15.9,833.0,947.45,733.78
2018,6,14,14,30,909.0,100.0,4.6,15.9,862.0,1015.07,782.08
2018,6,14,14,45,900.0,98.5,4.65,15.95,826.5,1019.26,786.06
2018,6,14,15,0,891.0,97.0,4.7,16.0,791.0,1019.96,788.25
2018,6,14,15,15,880.0,95.5,4.7,16.0,751.0,1015.2,786.51
2018,6,14,15,30,869.0,94.0,4.7,16.0,711.0,1007.1,782.62
2018,6,14,15,45,854.0,92.5,4.75,15.95,666.5,991.71,774.32
2018,6,14,16,0,839.0,91.0,4.8,15.9,622.0,973.27,763.95
2018,6,14,16,15,818.5,89.0,4.8,15.8,574.0,957.53,755.29
2018,6,14,16,30,798.0,87.0,4.8,15.7,526.0,927.31,736.14
2018,6,14,16,45,770.5,84.5,4.8,15.65,475.5,887.16,709.46
2018,6,14,17,0,743.0,82.0,4.8,15.6,425.0,845.05,680.92
2018,6,14,17,15,708.0,78.5,4.8,15.4,374.0,792.97,644.61
2018,6,14,17,30,673.0,75.0,4.8,15.2,323.0,746.19,611.35
2018,6,14,17,45,622.5,70.5,4.8,15.05,273.0,678.39,560.37
2018,6,14,18,0,572.0,66.0,4.8,14.9,223.0,611.42,508.11
2018,6,14,18,15,499.5,59.5,4.75,14.7,176.5,525.09,437.91
2018,6,14,18,30,427.0,53.0,4.7,14.5,130.0,441.85,367.33
2018,6,14,18,45,318.0,44.0,4.6,14.3,91.5,332.06,271.17
2018,6,14,19,0,209.0,35.0,4.5,14.1,53.0,237.35,169.63
2018,6,14,19,15,119.5,21.0,4.5,13.95,30.0,96.04,0.0
2018,6,14,19,30,30.0,7.0,4.5,13.8,7.0,24.34,0.0
2018,6,14,19,45,15.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.0,7.0,4.7,13.25,8.0,0.0,0.0
2018,6,15,5,0,60.0,14.0,4.8,13.3,16.0,11.95,0.0
2018,6,15,5,15,163.0,27.5,4.85,13.35,44.0,21.34,5.93
2018,6,15,5,30,266.0,41.0,4.9,13.4,72.0,31.63,21.21
2018,6,15,5,45,273.5,41.0,4.95,13.5,86.0,31.41,22.0
2018,6,15,6,0,281.0,41.0,5.0,13.6,100.0,31.17,22.16
2018,6,15,6,15,140.5,37.5,5.0,13.7,67.0,27.46,19.0
2018,6,15,6,30,0.0,34.0,5.0,13.8,34.0,28.06,19.58
2018,6,15,6,45,0.0,38.0,5.0,13.9,38.0,31.38,22.53
2018,6,15,7,0,0.0,42.0,5.0,14.0,42.0,34.71,25.44
2018,6,15,7,15,0.0,59.5,5.05,14.05,59.5,49.29,38.31
2018,6,15,7,30,0.0,77.0,5.1,14.1,77.0,63.91,51.08
2018,6,15,7,45,0.0,81.5,5.1,14.15,81.5,67.7,54.22
2018,6,15,8,0,0.0,86.0,5.1,14.2,86.0,71.5,57.34
2018,6,15,8,15,0.0,90.0,5.15,14.25,90.0,74.88,60.1
2018,6,15,8,30,0.0,94.0,5.2,14.3,94.0,78.27,62.85
2018,6,15,8,45,0.0,99.5,5.3,14.3,99.5,82.65,66.47
2018,6,15,9,0,0.0,105.0,5.4,14.3,105.0,87.04,66.93
2018,6,15,9,15,0.5,117.0,5.35,14.35,117.5,96.62,74.63
2018,6,15,9,30,1.0,129.0,5.3,14.4,130.0,106.28,82.37
2018,6,15,9,45,1.5,142.0,5.3,14.4,143.5,116.84,90.84
2018,6,15,10,0,2.0,155.0,5.3,14.4,157.0,127.52,99.39
2018,6,15,10,15,2.0,152.5,5.3,14.5,154.5,125.97,97.96
2018,6,15,10,30,2.0,150.0,5.3,14.6,152.0,124.36,96.52
2018,6,15,10,45,3.0,152.0,5.25,14.7,155.0,126.78,98.35
2018,6,15,11,0,4.0,154.0,5.2,14.8,158.0,129.32,100.31
2018,6,15,11,15,6.0,171.0,5.2,14.85,177.0,144.69,112.69
2018,6,15,11,30,8.0,188.0,5.2,14.9,196.0,160.41,125.31
2018,6,15,11,45,8.5,195.0,5.2,14.9,203.5,167.35,130.87
2018,6,15,12,0,9.0,202.0,5.2,14.9,211.0,174.4,136.54
2018,6,15,12,15,10.5,221.0,5.25,14.95,231.5,192.26,150.87
2018,6,15,12,30,12.0,240.0,5.3,15.0,252.0,210.46,165.43
2018,6,15,12,45,13.0,252.5,5.35,15.1,265.0,223.12,175.54
2018,6,15,13,0,14.0,265.0,5.4,15.2,278.0,236.01,185.83
2018,6,15,13,15,17.5,290.0,5.55,15.2,306.0,262.19,206.84
2018,6,15,13,30,21.0,315.0,5.7,15.2,334.0,289.15,228.44
2018,6,15,13,45,165.0,285.5,5.8,15.2,432.0,438.37,350.85
2018,6,15,14,0,309.0,256.0,5.9,15.2,530.0,573.56,459.84
2018,6,15,14,15,590.5,184.0,6.0,15.15,687.0,793.35,633.61
2018,6,15,14,30,872.0,112.0,6.1,15.1,844.0,990.93,779.37
2018,6,15,14,45,866.0,109.0,6.15,15.0,810.0,996.41,784.13
2018,6,15,15,0,860.0,106.0,6.2,14.9,776.0,998.49,787.63
2018,6,15,15,15,848.0,104.0,6.2,14.9,736.0,992.25,784.68
2018,6,15,15,30,836.0,102.0,6.2,14.9,696.0,982.73,779.54
2018,6,15,15,45,668.5,135.5,6.25,14.7,591.5,872.82,701.11
2018,6,15,16,0,501.0,169.0,6.3,14.5,487.0,731.08,596.44
2018,6,15,16,15,323.0,193.0,6.25,14.35,392.0,555.93,458.27
2018,6,15,16,30,145.0,217.0,6.2,14.2,297.0,387.49,319.87
2018,6,15,16,45,229.5,189.0,6.2,14.1,301.5,460.09,382.94
2018,6,15,17,0,314.0,161.0,6.2,14.0,306.0,505.93,423.96
2018,6,15,17,15,379.0,134.5,6.15,13.8,289.0,552.73,464.59
2018,6,15,17,30,444.0,108.0,6.1,13.6,272.0,571.13,482.0
2018,6,15,17,45,357.5,101.0,6.05,13.4,220.5,476.16,404.36
2018,6,15,18,0,271.0,94.0,6.0,13.2,169.0,365.61,311.71
2018,6,15,18,15,188.5,78.5,5.9,13.1,125.5,272.58,231.1
2018,6,15,18,30,106.0,63.0,5.8,13.0,82.0,169.38,140.7
2018,6,15,18,45,71.0,46.0,5.7,12.9,57.0,120.72,96.55
2018,6,15,19,0,36.0,29.0,5.6,12.8,32.0,72.93,49.16
2018,6,15,19,15,18.0,16.5,5.55,12.8,18.0,25.86,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.8,4.0,3.41,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.8,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.5,16.0,12.8,0.0
2018,6,16,5,15,137.0,30.0,2.35,13.6,43.5,23.2,6.82
2018,6,16,5,30,227.0,45.0,2.3,13.7,71.0,34.51,23.64
2018,6,16,5,45,240.0,49.5,2.25,13.75,89.0,37.52,27.35
2018,6,16,6,0,253.0,54.0,2.2,13.8,107.0,40.42,30.38
2018,6,16,6,15,126.5,64.0,2.25,13.9,90.5,48.57,37.87
2018,6,16,6,30,0.0,74.0,2.3,14.0,74.0,60.33,48.42
2018,6,16,6,45,1.5,94.0,2.3,14.1,94.5,75.72,62.0
2018,6,16,7,0,3.0,114.0,2.3,14.2,115.0,90.91,75.21
2018,6,16,7,15,14.0,146.5,2.25,14.3,153.0,114.58,95.62
2018,6,16,7,30,25.0,179.0,2.2,14.4,191.0,137.67,115.2
2018,6,16,7,45,34.0,203.5,2.15,14.55,222.0,146.84,122.57
2018,6,16,8,0,43.0,228.0,2.1,14.7,253.0,162.11,135.07
2018,6,16,8,15,53.5,253.0,2.1,14.8,286.5,177.23,147.36
2018,6,16,8,30,64.0,278.0,2.1,14.9,320.0,191.91,159.16
2018,6,16,8,45,113.0,301.0,2.05,15.05,381.5,192.38,158.98
2018,6,16,9,0,162.0,324.0,2.0,15.2,443.0,215.52,165.81
2018,6,16,9,15,342.5,293.5,2.05,15.35,561.5,220.41,159.31
2018,6,16,9,30,523.0,263.0,2.1,15.5,680.0,245.65,169.96
2018,6,16,9,45,679.0,200.5,2.15,15.7,766.0,271.79,185.9
2018,6,16,10,0,835.0,138.0,2.2,15.9,852.0,322.42,224.6
2018,6,16,10,15,865.5,128.0,2.3,16.0,888.5,380.03,274.39
2018,6,16,10,30,896.0,118.0,2.4,16.1,925.0,433.72,321.07
2018,6,16,10,45,900.0,119.5,2.5,16.25,946.0,485.65,366.03
2018,6,16,11,0,904.0,121.0,2.6,16.4,967.0,537.11,409.52
2018,6,16,11,15,906.0,122.0,2.75,16.45,980.0,586.52,450.69
2018,6,16,11,30,908.0,123.0,2.9,16.5,993.0,634.92,490.13
2018,6,16,11,45,908.0,124.0,3.05,16.55,999.0,680.91,526.92
2018,6,16,12,0,908.0,125.0,3.2,16.6,1005.0,725.44,561.9
2018,6,16,12,15,824.0,173.5,3.35,16.6,971.5,751.97,581.74
2018,6,16,12,30,740.0,222.0,3.5,16.6,938.0,772.63,596.72
2018,6,16,12,45,655.0,268.5,3.7,16.6,898.0,780.35,602.3
2018,6,16,13,0,570.0,315.0,3.9,16.6,858.0,782.16,603.26
2018,6,16,13,15,563.5,314.0,4.05,16.55,843.5,803.22,619.84
2018,6,16,13,30,557.0,313.0,4.2,16.5,829.0,821.81,634.49
2018,6,16,13,45,620.0,273.5,4.35,16.4,835.0,868.59,671.46
2018,6,16,14,0,683.0,234.0,4.5,16.3,841.0,913.51,707.23
2018,6,16,14,15,777.0,179.5,4.6,16.2,848.5,961.52,742.9
2018,6,16,14,30,871.0,125.0,4.7,16.1,856.0,1003.14,773.9
2018,6,16,14,45,859.5,124.5,4.85,16.0,821.0,1006.13,778.53
2018,6,16,15,0,848.0,124.0,5.0,15.9,786.0,1018.94,790.49
2018,6,16,15,15,770.0,134.5,5.0,15.9,711.5,960.13,750.33
2018,6,16,15,30,692.0,145.0,5.0,15.9,637.0,905.17,712.89
2018,6,16,15,45,516.0,159.0,5.2,15.65,513.0,745.24,598.56
2018,6,16,16,0,340.0,173.0,5.4,15.4,389.0,572.64,466.77
2018,6,16,16,15,188.0,185.5,5.5,15.25,303.5,411.11,337.57
2018,6,16,16,30,36.0,198.0,5.6,15.1,218.0,235.28,191.26
2018,6,16,16,45,93.5,191.0,5.7,14.95,236.0,287.73,237.72
2018,6,16,17,0,151.0,184.0,5.8,14.8,254.0,358.62,298.45
2018,6,16,17,15,221.0,157.5,5.9,14.6,246.5,412.62,345.83
2018,6,16,17,30,291.0,131.0,6.0,14.4,239.0,440.58,372.07
2018,6,16,17,45,292.0,112.0,6.05,14.2,206.5,412.46,349.99
2018,6,16,18,0,293.0,93.0,6.1,14.0,174.0,402.83,341.92
2018,6,16,18,15,251.5,77.5,6.05,13.85,137.0,322.4,273.59
2018,6,16,18,30,210.0,62.0,6.0,13.7,100.0,264.1,221.83
2018,6,16,18,45,148.0,47.0,5.9,13.5,70.0,194.07,158.46
2018,6,16,19,0,86.0,32.0,5.8,13.3,40.0,128.84,91.86
2018,6,16,19,15,43.5,18.5,5.75,13.25,22.5,65.39,0.0
2018,6,16,19,30,1.0,5.0,5.7,13.2,5.0,4.88,0.0
2018,6,16,19,45,0.5,2.5,5.6,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,5.97,0.0
2018,6,17,5,15,2.5,13.5,3.95,14.15,13.5,11.12,0.22
2018,6,17,5,30,0.0,20.0,3.9,14.2,20.0,16.48,8.31
2018,6,17,5,45,0.0,32.0,3.9,14.3,32.0,26.43,17.56
2018,6,17,6,0,0.0,44.0,3.9,14.4,44.0,36.4,26.72
2018,6,17,6,15,1.5,60.5,3.85,14.5,61.0,49.61,38.68
2018,6,17,6,30,3.0,77.0,3.8,14.6,78.0,62.55,50.26
2018,6,17,6,45,4.0,96.5,3.7,14.7,98.0,77.52,63.46
2018,6,17,7,0,5.0,116.0,3.6,14.8,118.0,92.33,76.31
2018,6,17,7,15,15.5,147.5,3.55,14.9,155.0,115.26,96.07
2018,6,17,7,30,26.0,179.0,3.5,15.0,192.0,137.67,115.09
2018,6,17,7,45,30.0,198.5,3.45,15.1,215.0,143.9,119.99
2018,6,17,8,0,34.0,218.0,3.4,15.2,238.0,156.35,130.18
2018,6,17,8,15,31.5,233.0,3.3,15.35,252.5,165.85,137.74
2018,6,17,8,30,29.0,248.0,3.2,15.5,267.0,175.08,145.02
2018,6,17,8,45,28.5,262.0,3.15,15.6,281.5,183.53,151.65
2018,6,17,9,0,28.0,276.0,3.1,15.7,296.0,195.6,153.54
2018,6,17,9,15,44.0,307.0,3.05,15.85,341.0,221.13,172.28
2018,6,17,9,30,60.0,338.0,3.0,16.0,386.0,249.11,192.97
2018,6,17,9,45,131.5,370.5,2.9,16.15,481.0,280.29,214.11
2018,6,17,10,0,203.0,403.0,2.8,16.3,576.0,333.07,252.84
2018,6,17,10,15,221.0,416.5,2.7,16.45,610.5,365.57,278.1
2018,6,17,10,30,239.0,430.0,2.6,16.6,645.0,389.26,296.82
2018,6,17,10,45,227.5,444.5,2.55,16.8,653.0,425.07,324.87
2018,6,17,11,0,216.0,459.0,2.5,17.0,661.0,449.01,343.45
2018,6,17,11,15,259.5,453.5,2.45,17.15,699.5,481.09,368.03
2018,6,17,11,30,303.0,448.0,2.4,17.3,738.0,525.71,401.7
2018,6,17,11,45,401.0,400.5,2.4,17.45,787.5,574.73,439.4
2018,6,17,12,0,499.0,353.0,2.4,17.6,837.0,635.1,485.16
2018,6,17,12,15,633.5,275.5,2.4,17.65,889.0,699.51,534.53
2018,6,17,12,30,768.0,198.0,2.4,17.7,941.0,768.15,586.53
2018,6,17,12,45,770.5,194.5,2.45,17.75,934.5,803.23,612.03
2018,6,17,13,0,773.0,191.0,2.5,17.8,928.0,836.26,635.7
2018,6,17,13,15,811.0,166.5,2.5,17.85,928.5,878.99,665.01
2018,6,17,13,30,849.0,142.0,2.5,17.9,929.0,907.99,684.71
2018,6,17,13,45,847.5,139.0,2.55,17.9,908.5,930.67,700.85
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,950.34,715.09
2018,6,17,14,15,857.5,125.0,2.65,17.85,866.0,971.63,730.71
2018,6,17,14,30,869.0,114.0,2.7,17.8,844.0,989.61,744.22
2018,6,17,14,45,861.5,111.5,2.7,17.75,810.0,994.23,748.47
2018,6,17,15,0,854.0,109.0,2.7,17.7,776.0,995.46,750.75
2018,6,17,15,15,842.0,107.5,2.7,17.7,736.5,989.91,748.51
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,981.13,744.29
2018,6,17,15,45,815.5,103.5,2.7,17.5,653.5,977.94,744.6
2018,6,17,16,0,801.0,101.0,2.7,17.3,610.0,959.23,734.38
2018,6,17,16,15,781.5,98.0,2.75,17.15,563.0,931.96,718.69
2018,6,17,16,30,762.0,95.0,2.8,17.0,516.0,902.05,701.05
2018,6,17,16,45,736.5,91.5,2.8,16.8,467.0,863.23,676.59
2018,6,17,17,0,711.0,88.0,2.8,16.6,418.0,828.2,654.45
2018,6,17,17,15,676.0,84.0,2.85,16.35,368.0,776.79,620.17
2018,6,17,17,30,641.0,80.0,2.9,16.1,318.0,724.61,584.29
2018,6,17,17,45,593.0,74.5,2.9,15.9,269.0,658.49,536.07
2018,6,17,18,0,545.0,69.0,2.9,15.7,220.0,593.1,486.45
2018,6,17,18,15,477.5,61.5,2.8,15.5,174.5,510.36,420.53
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,430.52,354.15
2018,6,17,18,45,314.0,44.0,2.65,15.05,91.5,329.13,266.83
2018,6,17,19,0,218.0,34.0,2.6,14.8,54.0,241.62,175.6
2018,6,17,19,15,127.0,21.0,2.5,14.75,31.0,134.48,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,28.93,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.0,1.55,13.75,3.5,0.0,0.0
2018,6,18,5,0,22.0,6.0,1.6,13.9,7.0,5.12,0.0
2018,6,18,5,15,98.5,18.5,1.65,14.05,29.0,14.32,1.8
2018,6,18,5,30,175.0,31.0,1.7,14.2,51.0,23.82,14.54
2018,6,18,5,45,198.5,34.5,1.7,14.4,67.5,26.28,17.45
2018,6,18,6,0,222.0,38.0,1.7,14.6,84.0,28.7,19.9
2018,6,18,6,15,111.0,39.0,1.65,14.7,62.0,30.59,21.75
2018,6,18,6,30,0.0,40.0,1.6,14.8,40.0,33.04,23.98
2018,6,18,6,45,0.0,50.0,1.55,14.95,50.0,41.35,31.37
2018,6,18,7,0,0.0,60.0,1.5,15.1,60.0,49.69,38.66
2018,6,18,7,15,0.0,80.0,1.5,15.25,80.0,66.4,53.23
2018,6,18,7,30,0.0,100.0,1.5,15.4,100.0,82.01,66.62
2018,6,18,7,45,0.0,118.5,1.5,15.55,118.5,96.26,78.67
2018,6,18,8,0,0.0,137.0,1.5,15.7,137.0,110.32,90.42
2018,6,18,8,15,3.0,161.5,1.55,15.85,163.5,128.53,105.58
2018,6,18,8,30,6.0,186.0,1.6,16.0,190.0,146.41,120.3
2018,6,18,8,45,21.0,235.0,1.65,16.2,250.0,180.55,148.41
2018,6,18,9,0,36.0,284.0,1.7,16.4,310.0,200.47,156.29
2018,6,18,9,15,63.5,321.5,1.75,16.55,371.0,231.42,178.45
2018,6,18,9,30,91.0,359.0,1.8,16.7,432.0,266.2,203.57
2018,6,18,9,45,132.5,384.5,1.85,16.9,495.5,288.18,218.59
2018,6,18,10,0,174.0,410.0,1.9,17.1,559.0,328.82,248.66
2018,6,18,10,15,187.0,424.0,1.95,17.25,588.5,358.53,271.65
2018,6,18,10,30,200.0,438.0,2.0,17.4,618.0,390.02,296.05
2018,6,18,10,45,203.0,448.5,2.1,17.55,635.0,416.65,316.96
2018,6,18,11,0,206.0,459.0,2.2,17.7,652.0,443.86,338.11
2018,6,18,11,15,222.0,463.5,2.3,17.75,674.0,474.52,361.77
2018,6,18,11,30,238.0,468.0,2.4,17.8,696.0,506.75,386.46
2018,6,18,11,45,233.0,472.0,2.5,17.85,696.5,526.72,401.84
2018,6,18,12,0,228.0,476.0,2.6,17.9,697.0,546.1,416.68
2018,6,18,12,15,216.5,460.0,2.7,17.9,669.5,544.11,416.03
2018,6,18,12,30,205.0,444.0,2.8,17.9,642.0,539.75,413.66
2018,6,18,12,45,175.0,455.0,2.95,17.9,623.0,541.31,414.96
2018,6,18,13,0,145.0,466.0,3.1,17.9,604.0,540.63,414.41
2018,6,18,13,15,116.5,452.0,3.15,17.8,562.0,516.5,396.74
2018,6,18,13,30,88.0,438.0,3.2,17.7,520.0,475.8,366.76
2018,6,18,13,45,217.5,375.0,3.25,17.65,570.5,573.72,444.28
2018,6,18,14,0,347.0,312.0,3.3,17.6,621.0,664.42,514.84
2018,6,18,14,15,610.5,211.0,3.35,17.45,733.0,839.98,648.3
2018,6,18,14,30,874.0,110.0,3.4,17.3,845.0,990.16,752.99
2018,6,18,14,45,865.5,108.5,3.4,17.15,811.0,994.84,756.49
2018,6,18,15,0,857.0,107.0,3.4,17.0,777.0,996.16,759.15
2018,6,18,15,15,812.0,113.0,3.4,17.0,721.5,978.13,748.29
2018,6,18,15,30,767.0,119.0,3.4,17.0,666.0,944.67,726.96
2018,6,18,15,45,721.5,120.5,3.45,16.75,609.0,902.37,700.39
2018,6,18,16,0,676.0,122.0,3.5,16.5,552.0,864.03,676.3
2018,6,18,16,15,722.0,107.0,3.55,16.35,534.5,883.14,692.9
2018,6,18,16,30,768.0,92.0,3.6,16.2,517.0,904.38,710.74
2018,6,18,16,45,742.5,89.0,3.6,16.05,468.0,866.15,685.69
2018,6,18,17,0,717.0,86.0,3.6,15.9,419.0,825.94,659.22
2018,6,18,17,15,683.5,81.5,3.6,15.7,369.0,780.57,628.45
2018,6,18,17,30,650.0,77.0,3.6,15.5,319.0,728.94,592.05
2018,6,18,17,45,583.0,72.5,3.55,15.3,265.5,647.2,531.08
2018,6,18,18,0,516.0,68.0,3.5,15.1,212.0,567.34,469.39
2018,6,18,18,15,417.5,59.0,3.45,14.9,160.5,458.41,381.82
2018,6,18,18,30,319.0,50.0,3.4,14.7,109.0,348.32,289.93
2018,6,18,18,45,202.5,37.5,3.35,14.55,71.0,234.82,191.32
2018,6,18,19,0,86.0,25.0,3.3,14.4,33.0,111.78,79.87
2018,6,18,19,15,43.0,14.0,3.25,14.25,18.0,55.29,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.1,3.0,2.56,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.0,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,11.5,1.0,3.15,13.55,1.5,0.0,0.0
2018,6,19,5,0,23.0,2.0,3.2,13.6,3.0,1.71,0.0
2018,6,19,5,15,47.5,10.5,3.2,13.65,15.0,8.11,0.0
2018,6,19,5,30,72.0,19.0,3.2,13.7,27.0,15.38,7.39
2018,6,19,5,45,136.0,25.5,3.2,13.75,50.0,19.37,11.4
2018,6,19,6,0,200.0,32.0,3.2,13.8,73.0,24.25,15.99
2018,6,19,6,15,100.0,30.0,3.2,13.85,50.5,21.88,14.0
2018,6,19,6,30,0.0,28.0,3.2,13.9,28.0,23.08,15.12
2018,6,19,6,45,0.0,34.5,3.15,14.0,34.5,28.48,19.95
2018,6,19,7,0,0.0,41.0,3.1,14.1,41.0,33.88,24.71
2018,6,19,7,15,0.0,65.5,3.05,14.2,65.5,54.29,42.75
2018,6,19,7,30,0.0,90.0,3.0,14.3,90.0,74.41,60.29
2018,6,19,7,45,0.0,94.0,2.95,14.4,94.0,77.78,62.98
2018,6,19,8,0,0.0,98.0,2.9,14.5,98.0,81.1,65.63
2018,6,19,8,15,0.0,104.0,2.85,14.65,104.0,85.92,69.56
2018,6,19,8,30,0.0,110.0,2.8,14.8,110.0,90.71,73.43
2018,6,19,8,45,1.0,130.5,2.8,14.95,131.0,106.51,86.74
2018,6,19,9,0,2.0,151.0,2.8,15.1,152.0,122.35,95.51
2018,6,19,9,15,5.0,181.0,2.8,15.25,184.5,145.7,113.99
2018,6,19,9,30,8.0,211.0,2.8,15.4,217.0,169.42,132.57
2018,6,19,9,45,11.0,239.5,2.8,15.55,248.5,192.51,150.55
2018,6,19,10,0,14.0,268.0,2.8,15.7,280.0,216.18,168.88
2018,6,19,10,15,14.0,265.0,2.85,15.75,277.5,216.23,168.75
2018,6,19,10,30,14.0,262.0,2.9,15.8,275.0,216.07,168.54
2018,6,19,10,45,14.5,272.0,2.9,15.9,285.5,225.95,176.17
2018,6,19,11,0,15.0,282.0,2.9,16.0,296.0,236.0,183.91
2018,6,19,11,15,15.5,291.0,2.95,16.0,305.5,245.45,191.27
2018,6,19,11,30,16.0,300.0,3.0,16.0,315.0,255.07,198.77
2018,6,19,11,45,17.5,308.0,3.1,16.0,324.5,264.72,206.33
2018,6,19,12,0,19.0,316.0,3.2,16.0,334.0,274.61,214.1
2018,6,19,12,15,22.5,341.5,3.3,16.0,363.0,300.64,234.4
2018,6,19,12,30,26.0,367.0,3.4,16.0,392.0,332.31,258.92
2018,6,19,12,45,33.0,383.5,3.55,15.95,415.0,357.69,278.75
2018,6,19,13,0,40.0,400.0,3.7,15.9,438.0,384.15,299.43
2018,6,19,13,15,40.0,394.0,3.9,15.85,431.5,385.03,300.54
2018,6,19,13,30,40.0,388.0,4.1,15.8,425.0,385.53,301.46
2018,6,19,13,45,177.5,322.0,4.25,15.7,480.5,484.99,383.1
2018,6,19,14,0,315.0,256.0,4.4,15.6,536.0,578.49,459.08
2018,6,19,14,15,599.0,181.0,4.55,15.5,692.5,797.5,629.07
2018,6,19,14,30,883.0,106.0,4.7,15.4,849.0,994.62,771.15
2018,6,19,14,45,874.0,105.0,4.85,15.25,814.5,999.4,776.04
2018,6,19,15,0,865.0,104.0,5.0,15.1,780.0,1000.8,780.09
2018,6,19,15,15,853.5,102.0,5.0,15.1,740.5,995.22,777.69
2018,6,19,15,30,842.0,100.0,5.0,15.1,701.0,986.36,773.14
2018,6,19,15,45,827.5,98.0,5.1,14.8,657.5,971.28,765.94
2018,6,19,16,0,813.0,96.0,5.2,14.5,614.0,965.26,765.35
2018,6,19,16,15,736.0,105.0,5.2,14.35,546.5,894.9,716.52
2018,6,19,16,30,659.0,114.0,5.2,14.2,479.0,829.79,671.0
2018,6,19,16,45,665.5,102.5,5.2,14.05,441.5,814.03,661.98
2018,6,19,17,0,672.0,91.0,5.2,13.9,404.0,795.2,650.22
2018,6,19,17,15,669.0,82.5,5.1,13.75,363.5,768.55,631.72
2018,6,19,17,30,666.0,74.0,5.0,13.6,323.0,739.57,610.95
2018,6,19,17,45,577.5,72.0,4.95,13.4,265.0,641.89,535.76
2018,6,19,18,0,489.0,70.0,4.9,13.2,207.0,547.09,460.47
2018,6,19,18,15,433.0,61.0,4.75,13.1,164.0,473.82,399.54
2018,6,19,18,30,377.0,52.0,4.6,13.0,121.0,403.07,338.3
2018,6,19,18,45,287.5,41.0,4.5,12.9,84.5,304.29,250.88
2018,6,19,19,0,198.0,30.0,4.4,12.8,48.0,219.56,163.21
2018,6,19,19,15,117.0,18.5,4.3,12.8,27.5,124.08,0.0
2018,6,19,19,30,36.0,7.0,4.2,12.8,7.0,28.13,0.0
2018,6,19,19,45,18.0,3.5,4.1,12.8,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,3.9,12.7,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,4.0,12.8,3.0,2.56,0.0
2018,6,20,5,15,4.0,8.0,4.05,12.9,8.0,6.75,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,10.69,3.42
2018,6,20,5,45,0.0,20.0,4.1,13.1,20.0,16.46,8.87
2018,6,20,6,0,0.0,27.0,4.1,13.2,27.0,22.25,14.24
2018,6,20,6,15,0.0,30.0,4.05,13.25,30.0,24.74,16.6
2018,6,20,6,30,0.0,33.0,4.0,13.3,33.0,27.23,18.89
2018,6,20,6,45,0.0,42.0,3.95,13.4,42.0,34.7,25.58
2018,6,20,7,0,0.0,51.0,3.9,13.5,51.0,42.19,32.2
2018,6,20,7,15,0.0,76.0,3.9,13.6,76.0,63.06,50.62
2018,6,20,7,30,0.0,101.0,3.9,13.7,101.0,82.75,67.77
2018,6,20,7,45,0.0,116.5,3.9,13.85,116.5,94.77,78.0
2018,6,20,8,0,0.0,132.0,3.9,14.0,132.0,106.66,88.02
2018,6,20,8,15,0.0,141.5,3.9,14.1,141.5,114.07,94.1
2018,6,20,8,30,0.0,151.0,3.9,14.2,151.0,121.41,100.09
2018,6,20,8,45,3.5,176.5,3.9,14.35,179.0,140.24,115.86
2018,6,20,9,0,7.0,202.0,3.9,14.5,207.0,159.55,125.97
2018,6,20,9,15,10.0,227.0,3.95,14.6,234.5,179.31,141.34
2018,6,20,9,30,13.0,252.0,4.0,14.7,262.0,199.61,157.11
2018,6,20,9,45,15.5,272.5,4.05,14.85,285.0,217.2,170.7
2018,6,20,10,0,18.0,293.0,4.1,15.0,308.0,235.31,184.72
2018,6,20,10,15,17.0,288.5,4.2,15.1,303.0,234.57,184.01
2018,6,20,10,30,16.0,284.0,4.3,15.2,298.0,233.4,183.02
2018,6,20,10,45,16.0,287.0,4.4,15.25,301.5,238.04,186.65
2018,6,20,11,0,16.0,290.0,4.5,15.3,305.0,242.65,190.25
2018,6,20,11,15,18.0,311.0,4.65,15.35,328.0,262.42,205.81
2018,6,20,11,30,20.0,332.0,4.8,15.4,351.0,282.73,221.75
2018,6,20,11,45,25.5,358.0,4.95,15.4,382.5,307.96,241.59
2018,6,20,12,0,31.0,384.0,5.1,15.4,414.0,338.1,265.23
2018,6,20,12,15,34.0,392.0,5.2,15.45,425.0,353.09,276.98
2018,6,20,12,30,37.0,400.0,5.3,15.5,436.0,368.56,289.16
2018,6,20,12,45,42.5,408.5,5.4,15.5,449.5,386.92,303.71
2018,6,20,13,0,48.0,417.0,5.5,15.5,463.0,405.9,318.77
2018,6,20,13,15,54.0,418.0,5.55,15.5,469.0,419.05,329.38
2018,6,20,13,30,60.0,419.0,5.6,15.5,475.0,432.47,340.27
2018,6,20,13,45,169.0,370.5,5.65,15.55,522.5,509.57,403.81
2018,6,20,14,0,278.0,322.0,5.7,15.6,570.0,591.29,470.15
2018,6,20,14,15,527.5,232.5,5.75,15.55,683.5,780.32,619.83
2018,6,20,14,30,777.0,143.0,5.8,15.5,797.0,941.29,740.52
2018,6,20,14,45,840.5,119.0,5.8,15.5,799.5,980.59,769.2
2018,6,20,15,0,904.0,95.0,5.8,15.5,802.0,1030.05,805.79
2018,6,20,15,15,824.0,111.0,5.8,15.5,730.0,975.22,767.75
2018,6,20,15,30,744.0,127.0,5.8,15.5,658.0,930.28,737.09
2018,6,20,15,45,698.5,128.0,5.75,15.4,602.0,894.05,712.51
2018,6,20,16,0,653.0,129.0,5.7,15.3,546.0,849.46,681.51
2018,6,20,16,15,642.5,123.0,5.65,15.15,507.0,829.36,668.77
2018,6,20,16,30,632.0,117.0,5.6,15.0,468.0,806.84,654.04
2018,6,20,16,45,650.5,105.5,5.55,14.9,437.0,803.38,653.62
2018,6,20,17,0,669.0,94.0,5.5,14.8,406.0,796.52,650.48
2018,6,20,17,15,633.0,90.0,5.4,14.65,357.5,745.13,612.91
2018,6,20,17,30,597.0,86.0,5.3,14.5,309.0,693.05,574.13
2018,6,20,17,45,570.0,77.0,5.25,14.3,264.5,642.14,535.39
2018,6,20,18,0,543.0,68.0,5.2,14.1,220.0,590.87,494.83
2018,6,20,18,15,500.5,59.0,5.1,13.95,177.5,526.87,441.84
2018,6,20,18,30,458.0,50.0,5.0,13.8,135.0,464.36,387.66
2018,6,20,18,45,364.0,41.0,4.85,13.65,96.0,365.51,300.77
2018,6,20,19,0,270.0,32.0,4.7,13.5,57.0,273.31,204.44
2018,6,20,19,15,165.5,20.5,4.7,13.45,33.0,159.96,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,45.25,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.3,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.65,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,5.12,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,8.57,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,11.51,4.1
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,18.12,10.32
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,24.74,16.45
2018,6,21,6,15,0.0,36.5,4.65,13.45,36.5,30.13,21.42
2018,6,21,6,30,0.0,43.0,4.6,13.6,43.0,35.53,26.3
2018,6,21,6,45,0.0,54.0,4.55,13.7,54.0,44.69,34.47
2018,6,21,7,0,0.0,65.0,4.5,13.8,65.0,53.86,42.55
2018,6,21,7,15,0.0,89.5,4.45,13.95,89.5,73.64,59.91
2018,6,21,7,30,0.0,114.0,4.4,14.1,114.0,92.4,76.14
2018,6,21,7,45,0.0,124.0,4.35,14.3,124.0,100.29,82.69
2018,6,21,8,0,0.0,134.0,4.3,14.5,134.0,108.12,89.13
2018,6,21,8,15,0.0,129.5,4.25,14.65,129.5,105.22,86.28
2018,6,21,8,30,0.0,125.0,4.2,14.8,125.0,102.13,83.32
2018,6,21,8,45,1.5,146.5,4.2,14.95,147.5,118.45,97.05
2018,6,21,9,0,3.0,168.0,4.2,15.1,170.0,134.94,105.85
2018,6,21,9,15,7.5,203.5,4.1,15.25,209.5,162.31,127.46
2018,6,21,9,30,12.0,239.0,4.0,15.4,249.0,190.21,149.26
2018,6,21,9,45,19.5,277.0,3.95,15.5,293.5,221.23,173.32
2018,6,21,10,0,27.0,315.0,3.9,15.6,338.0,240.97,188.35
2018,6,21,10,15,38.5,352.0,3.85,15.75,386.0,274.54,214.2
2018,6,21,10,30,50.0,389.0,3.8,15.9,434.0,310.29,241.62
2018,6,21,10,45,123.0,416.0,3.75,16.0,530.0,359.86,279.12
2018,6,21,11,0,196.0,443.0,3.7,16.1,626.0,427.46,330.7
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,464.21,359.14
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,503.28,389.28
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,554.68,430.05
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,618.86,480.41
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,713.0,554.96
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,808.38,629.24
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,853.32,661.93
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,896.56,693.69
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,928.27,716.94
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,957.02,738.24
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,981.28,756.51
