Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,10.67,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,17.4,2.2
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,26.37,16.42
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,35.53,25.23
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,40.95,30.39
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,47.13,36.04
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,71.54,57.51
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,93.21,76.26
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,112.47,92.62
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,131.21,108.28
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,145.39,119.81
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,159.21,130.89
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,171.06,140.23
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,182.57,149.21
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,194.01,158.11
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,205.09,166.65
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,227.33,173.83
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,252.72,191.4
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,266.13,200.38
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,295.58,222.36
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,319.53,240.94
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,344.17,260.09
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,321.99,244.56
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,299.45,228.43
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,319.6,244.24
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,347.46,265.77
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,404.46,308.52
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,464.19,352.54
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,503.69,383.01
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,550.11,418.67
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,582.95,443.78
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,616.61,469.52
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,599.03,456.42
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,577.43,440.48
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,653.11,499.51
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,718.06,550.08
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,842.27,641.58
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,941.29,709.57
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,946.75,713.8
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,948.89,716.77
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,938.65,711.23
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,913.19,695.46
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,898.06,687.74
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,879.96,677.89
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,875.35,677.29
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,867.24,674.22
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,831.76,651.86
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,794.21,627.77
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,751.54,599.25
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,703.34,565.7
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,641.31,520.24
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,579.87,473.28
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,498.88,408.38
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,421.07,343.05
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,313.0,248.82
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,204.85,117.76
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,84.7,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,12.38,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,20.09,2.04
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,26.61,16.52
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,33.12,23.11
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,37.51,27.36
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,44.72,33.93
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,70.35,56.51
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,95.01,77.9
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,112.23,92.54
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,129.05,106.6
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,135.94,112.04
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,147.51,121.38
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,159.9,131.33
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,171.84,140.81
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,186.33,152.29
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,199.98,163.0
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,222.09,168.67
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,245.67,185.37
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,270.82,204.18
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,296.58,224.1
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,317.74,241.03
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,338.74,257.83
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,361.42,275.33
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,386.62,295.02
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,413.91,316.45
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,442.29,338.54
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,503.95,386.37
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,579.9,444.59
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,650.79,500.3
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,728.67,561.02
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,773.75,595.72
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,828.19,634.62
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,858.53,656.12
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,886.02,675.81
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,909.6,692.98
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,930.05,708.1
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,945.86,720.16
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,958.38,730.13
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,963.96,735.49
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,966.11,738.69
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,962.5,737.67
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,955.61,734.56
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,941.81,727.05
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,924.94,717.51
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,912.57,711.36
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,886.1,695.12
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,850.6,672.13
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,813.05,647.3
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,764.4,613.56
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,714.67,578.09
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,657.56,535.91
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,596.29,488.59
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,515.96,423.65
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,438.81,358.23
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,337.91,268.83
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,234.35,128.07
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,103.25,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,7.26,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,13.7,0.0
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,20.33,11.28
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,26.85,17.75
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,21.34,13.23
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,17.17,9.64
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,28.22,19.5
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,41.35,31.1
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,52.19,40.54
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,63.06,49.88
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,72.12,57.53
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,80.86,64.83
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,95.95,77.49
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,110.8,89.81
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,124.36,100.93
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,137.74,111.8
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,166.01,128.79
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,195.43,151.12
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,224.05,172.05
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,267.4,204.5
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,292.99,223.86
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,320.17,244.56
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,321.85,246.23
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,321.62,246.34
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,329.34,252.42
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,336.53,257.98
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,360.5,276.24
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,385.73,295.36
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,405.24,310.46
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,425.55,326.2
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,436.2,334.64
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,446.79,343.12
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,425.4,327.47
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,402.01,310.31
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,506.98,394.75
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,607.11,474.23
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,801.66,624.16
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,973.78,746.86
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,980.73,752.82
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,984.26,757.69
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,957.25,740.21
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,939.44,729.45
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,900.33,704.91
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,864.43,682.45
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,675.05,543.73
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,476.4,387.53
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,378.38,310.17
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,304.42,249.52
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,266.66,220.35
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,227.06,189.01
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,161.45,133.78
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,96.81,78.36
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,79.84,63.2
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,52.76,39.36
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,58.33,42.4
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,50.54,21.5
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,30.39,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,5.97,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,11.54,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,25.18,15.16
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,38.25,27.53
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,49.14,37.59
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,59.92,47.36
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,63.26,50.41
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,67.99,54.52
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,92.09,75.42
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,114.77,94.77
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,114.66,94.28
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,108.92,88.98
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,120.64,98.65
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,127.45,104.06
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,136.9,111.68
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,146.26,119.18
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,152.18,118.24
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,158.4,122.8
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,168.85,130.75
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,179.56,138.94
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,200.3,155.0
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,221.64,171.47
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,246.06,190.33
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,271.26,209.71
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,292.24,225.78
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,322.26,248.81
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,342.45,264.26
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,363.6,280.45
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,371.23,286.25
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,378.71,292.0
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,395.38,304.99
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,412.62,318.42
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,420.58,324.76
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,428.48,331.12
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,540.78,420.16
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,648.12,503.62
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,824.67,638.61
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,977.15,745.51
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,984.66,751.35
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,988.73,756.07
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,985.36,755.24
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,978.61,752.29
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,964.87,745.48
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,947.98,736.55
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,935.04,730.07
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,907.86,713.39
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,871.4,689.88
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,832.8,664.42
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,784.36,631.14
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,734.74,595.94
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,659.63,539.73
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,581.17,478.61
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,481.41,397.6
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,386.48,317.27
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,317.72,252.15
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,240.36,110.83
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,107.52,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,8.11,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,15.62,0.0
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,23.2,13.44
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,30.72,21.03
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,26.8,18.0
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,23.93,15.62
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,38.26,28.38
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,56.37,44.33
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,68.62,54.95
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,80.75,65.32
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,82.37,66.45
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,83.89,67.49
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,98.54,79.8
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,112.98,91.79
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,134.06,109.3
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,154.64,126.2
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,173.79,135.35
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,193.96,150.65
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,222.02,171.99
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,238.03,183.84
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,251.12,193.91
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,264.48,204.21
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,278.69,215.18
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,293.34,226.47
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,320.5,247.35
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,349.38,269.51
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,378.17,291.65
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,408.74,315.17
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,423.2,326.49
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,437.94,338.09
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,449.11,346.98
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,460.21,355.87
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,461.42,357.38
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,461.95,358.45
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,545.23,426.14
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,622.05,488.39
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,793.4,622.03
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,941.26,729.33
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,868.89,678.42
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,773.64,610.61
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,546.54,436.3
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,306.69,242.96
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,373.43,300.06
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,417.34,338.64
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,317.66,257.89
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,182.1,146.11
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,186.36,151.94
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,188.57,155.88
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,197.23,164.39
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,221.51,185.57
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,103.57,84.94
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,6.57,0.0
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,5.33,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,4.1,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,8.28,1.18
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,14.55,0.63
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,9.15,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,7.26,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,13.27,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,22.21,12.51
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,30.45,20.79
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,22.0,13.78
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,14.51,7.26
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,20.44,12.57
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,30.55,21.54
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,40.95,30.66
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,51.37,39.71
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,57.23,44.66
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,63.1,49.58
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,74.84,59.53
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,85.91,68.82
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,94.91,76.24
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,103.83,83.55
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,114.81,88.45
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,126.03,97.19
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,149.92,115.91
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,174.29,134.87
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,184.71,142.9
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,195.37,151.15
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,197.42,152.67
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,199.41,154.18
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,206.34,159.64
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,213.39,165.2
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,224.9,174.21
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,236.66,183.42
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,244.99,190.02
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,253.48,196.79
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,324.76,252.62
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,396.29,307.88
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,370.28,288.16
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,342.28,267.0
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,438.44,346.08
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,530.02,420.51
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,763.28,600.35
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,977.54,753.31
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,983.7,757.86
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,986.38,761.66
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,981.66,759.89
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,973.57,755.96
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,959.45,748.08
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,954.04,746.55
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,888.41,701.89
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,827.65,660.33
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,779.81,627.53
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,730.62,592.93
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,697.37,569.97
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,662.25,544.69
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,608.41,503.53
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,554.49,460.51
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,474.65,394.28
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,397.79,327.6
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,307.89,243.44
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,209.17,68.6
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,91.85,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,6.83,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,12.5,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,20.45,10.95
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,27.75,18.44
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,20.97,12.88
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,15.74,8.36
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,24.54,16.25
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,34.7,25.27
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,45.11,34.41
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,55.54,43.46
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,61.4,48.42
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,67.28,53.34
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,78.76,63.09
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,89.74,72.32
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,99.47,80.41
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,109.1,88.37
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,114.38,88.49
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,119.83,92.64
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,134.77,104.4
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,150.05,116.38
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,159.44,123.7
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,169.09,131.25
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,176.1,136.7
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,183.29,142.31
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,193.17,150.08
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,203.24,157.99
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,226.38,176.24
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,250.13,194.89
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,261.58,203.89
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,273.28,213.11
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,291.86,227.76
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,319.37,249.32
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,327.79,256.07
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,336.34,263.0
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,456.23,360.88
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,573.09,454.51
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,796.53,627.29
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,999.83,772.68
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,1007.87,778.39
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,1012.4,783.1
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,1008.21,781.74
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,1000.51,778.11
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,985.98,770.17
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,968.25,760.07
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,955.13,753.44
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,927.48,736.27
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,889.38,710.99
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,849.08,683.71
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,796.37,647.15
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,748.69,613.23
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,658.94,544.83
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,571.49,475.56
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,477.74,398.06
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,388.26,320.74
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,273.52,215.74
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,149.67,33.96
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,52.95,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.71,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.28,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,6.56,0.0
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,9.86,2.92
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,13.98,6.73
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,18.11,10.52
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,31.37,22.41
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,44.69,34.23
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,56.79,44.85
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,68.64,55.12
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,75.51,60.91
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,82.33,66.6
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,93.63,76.11
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,104.81,85.44
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,118.82,97.09
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,132.64,108.47
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,142.97,111.61
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,153.86,119.9
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,175.47,136.69
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,197.63,153.82
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,219.45,170.62
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,241.98,187.94
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,252.19,195.71
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,262.55,203.63
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,288.25,223.44
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,322.51,250.06
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,359.58,279.01
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,400.08,310.58
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,403.66,313.16
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,405.15,314.06
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,396.46,307.25
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,391.13,302.83
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,379.39,294.22
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,366.49,284.72
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,455.79,357.68
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,550.37,433.44
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,777.93,607.73
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,979.3,751.4
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,988.02,757.9
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,993.24,763.61
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,987.42,761.09
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,978.15,756.4
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,942.56,733.44
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,911.36,713.67
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,843.82,667.64
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,774.46,619.49
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,609.59,496.25
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,438.29,360.75
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,425.04,352.66
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,409.97,342.11
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,411.03,344.74
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,428.35,358.8
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,386.41,322.2
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,345.42,284.14
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,243.11,189.29
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,129.89,13.58
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,42.91,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,5.55,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,10.48,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,19.99,10.3
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,29.03,19.55
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,44.03,33.24
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,59.05,46.85
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,73.94,60.15
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,88.72,73.13
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,103.34,85.77
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,120.07,100.06
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,135.79,113.25
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,151.13,125.95
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,166.72,138.76
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,181.89,151.1
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,190.31,157.7
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,198.39,164.02
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,217.55,170.08
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,241.43,187.03
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,264.7,204.32
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,289.3,223.13
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,310.92,240.04
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,333.29,257.64
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,348.31,269.77
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,362.65,281.21
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,374.37,290.55
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,385.72,299.52
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,380.92,296.05
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,374.19,291.03
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,406.12,315.9
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,440.15,342.2
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,414.57,322.96
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,386.37,301.76
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,408.88,319.27
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,432.1,337.11
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,381.23,298.44
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,327.72,257.42
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,339.2,266.86
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,351.13,276.51
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,328.52,259.32
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,305.05,241.45
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,328.79,262.18
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,373.58,299.16
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,423.86,341.43
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,473.62,383.23
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,461.11,375.67
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,423.33,348.65
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,566.19,467.2
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,688.03,564.83
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,596.26,494.47
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,517.84,433.5
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,435.15,366.64
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,354.42,299.18
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,301.17,252.35
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,233.25,192.14
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,158.86,121.95
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,74.09,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,24.52,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,8.11,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,14.83,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,24.47,13.62
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,35.84,25.39
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,28.18,19.26
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,22.28,14.23
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,34.18,24.9
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,48.86,37.93
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,63.22,50.53
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,76.91,62.37
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,91.17,74.55
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,105.25,86.43
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,118.82,97.76
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,132.24,108.85
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,143.44,117.95
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,154.53,126.9
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,170.3,133.43
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,187.19,146.25
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,208.3,162.44
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,230.17,179.22
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,237.52,184.66
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,257.54,200.15
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,266.95,207.42
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,276.45,214.78
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,278.19,216.17
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,283.45,220.3
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,319.62,248.32
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,362.42,281.22
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,374.07,290.19
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,385.89,299.4
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,377.97,293.44
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,368.76,286.53
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,366.99,285.51
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,364.7,284.1
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,465.69,366.32
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,590.16,464.04
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,648.57,508.79
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,707.28,553.78
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,766.66,600.57
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,834.04,652.36
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,910.62,708.02
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,976.44,755.49
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,956.08,743.57
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,932.59,730.02
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,904.67,713.19
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,868.52,690.21
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,819.07,657.15
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,768.08,622.2
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,706.03,577.5
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,643.48,531.02
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,555.21,462.63
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,478.06,400.45
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,390.56,326.18
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,307.69,252.95
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,214.94,164.6
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,94.3,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,34.0,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
