Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.5,3.6,14.2,9.0,6.4,0.0
2018,7,31,5,30,73.0,15.0,3.6,14.4,18.0,12.8,0.0
2018,7,31,5,45,140.0,27.0,3.6,14.55,43.0,20.81,10.51
2018,7,31,6,0,207.0,39.0,3.6,14.7,68.0,29.78,20.14
2018,7,31,6,15,148.0,36.0,3.5,14.9,61.0,26.96,18.18
2018,7,31,6,30,89.0,33.0,3.4,15.1,54.0,26.04,17.58
2018,7,31,6,45,137.5,53.5,3.3,15.25,95.0,41.21,31.18
2018,7,31,7,0,186.0,74.0,3.2,15.4,136.0,55.82,44.13
2018,7,31,7,15,186.0,84.5,3.15,15.5,155.5,62.69,50.09
2018,7,31,7,30,186.0,95.0,3.1,15.6,175.0,69.28,55.72
2018,7,31,7,45,93.0,104.5,3.05,15.7,144.5,79.67,64.59
2018,7,31,8,0,0.0,114.0,3.0,15.8,114.0,92.8,75.74
2018,7,31,8,15,0.0,120.5,2.95,15.95,120.5,98.06,79.98
2018,7,31,8,30,0.0,127.0,2.9,16.1,127.0,103.28,84.14
2018,7,31,8,45,0.0,138.5,2.8,16.2,138.5,112.14,91.43
2018,7,31,9,0,0.0,150.0,2.7,16.3,150.0,120.93,98.6
2018,7,31,9,15,1.5,162.5,2.7,16.45,163.5,130.72,101.85
2018,7,31,9,30,3.0,175.0,2.7,16.6,177.0,140.95,109.71
2018,7,31,9,45,5.0,188.0,2.7,16.7,192.0,151.91,118.13
2018,7,31,10,0,7.0,201.0,2.7,16.8,207.0,163.19,126.81
2018,7,31,10,15,9.0,219.5,2.75,16.9,227.5,178.97,139.08
2018,7,31,10,30,11.0,238.0,2.8,17.0,248.0,195.17,151.66
2018,7,31,10,45,10.5,232.5,2.85,17.05,242.0,192.44,149.4
2018,7,31,11,0,10.0,227.0,2.9,17.1,236.0,189.45,146.99
2018,7,31,11,15,11.0,239.5,3.0,17.15,249.5,201.22,156.22
2018,7,31,11,30,12.0,252.0,3.1,17.2,263.0,213.26,165.63
2018,7,31,11,45,14.0,271.5,3.2,17.25,284.5,231.8,180.13
2018,7,31,12,0,16.0,291.0,3.3,17.3,306.0,250.84,194.96
2018,7,31,12,15,17.5,304.0,3.45,17.3,320.5,264.71,205.83
2018,7,31,12,30,19.0,317.0,3.6,17.3,335.0,278.93,217.0
2018,7,31,12,45,17.5,304.0,3.75,17.25,320.5,269.22,209.63
2018,7,31,13,0,16.0,291.0,3.9,17.2,306.0,259.03,201.94
2018,7,31,13,15,15.5,283.0,4.0,17.15,297.5,253.58,197.94
2018,7,31,13,30,15.0,275.0,4.1,17.1,289.0,247.9,193.76
2018,7,31,13,45,153.0,253.5,4.2,17.05,386.5,391.65,310.74
2018,7,31,14,0,291.0,232.0,4.3,17.0,484.0,525.56,417.21
2018,7,31,14,15,563.0,179.0,4.4,16.95,647.0,751.05,591.93
2018,7,31,14,30,835.0,126.0,4.5,16.9,810.0,956.24,739.45
2018,7,31,14,45,830.0,121.5,4.55,16.8,776.5,962.78,744.48
2018,7,31,15,0,825.0,117.0,4.6,16.7,743.0,978.37,757.49
2018,7,31,15,15,812.5,114.5,4.6,16.7,703.5,972.86,755.09
2018,7,31,15,30,800.0,112.0,4.6,16.7,664.0,963.95,750.58
2018,7,31,15,45,787.5,108.0,4.7,16.45,621.0,949.94,744.14
2018,7,31,16,0,775.0,104.0,4.8,16.2,578.0,932.74,735.45
2018,7,31,16,15,755.5,100.0,4.75,16.05,531.0,905.5,718.07
2018,7,31,16,30,736.0,96.0,4.7,15.9,484.0,875.52,698.65
2018,7,31,16,45,708.0,92.0,4.7,15.75,434.0,840.75,675.8
2018,7,31,17,0,680.0,88.0,4.7,15.6,384.0,798.62,647.01
2018,7,31,17,15,643.5,82.0,4.65,15.4,333.5,744.32,608.09
2018,7,31,17,30,607.0,76.0,4.6,15.2,283.0,689.29,567.46
2018,7,31,17,45,557.0,69.5,4.6,15.05,234.5,621.35,515.2
2018,7,31,18,0,507.0,63.0,4.6,14.9,186.0,554.26,461.32
2018,7,31,18,15,434.0,54.0,4.55,14.8,141.5,466.6,387.98
2018,7,31,18,30,361.0,45.0,4.5,14.7,97.0,382.44,314.21
2018,7,31,18,45,253.0,33.0,4.45,14.55,62.5,274.5,209.44
2018,7,31,19,0,145.0,21.0,4.4,14.4,28.0,155.39,0.0
2018,7,31,19,15,72.5,10.5,4.35,14.4,14.0,56.43,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,52.0,7.5,3.6,14.25,9.5,6.4,0.0
2018,8,1,5,30,104.0,15.0,3.6,14.4,19.0,12.8,0.0
2018,8,1,5,45,186.0,25.5,3.6,14.6,45.5,19.8,9.45
2018,8,1,6,0,268.0,36.0,3.6,14.8,72.0,28.73,19.19
2018,8,1,6,15,254.5,40.0,3.5,15.0,86.0,30.46,21.25
2018,8,1,6,30,241.0,44.0,3.4,15.2,100.0,32.96,23.71
2018,8,1,6,45,120.5,57.5,3.3,15.35,85.5,43.91,33.56
2018,8,1,7,0,0.0,71.0,3.2,15.5,71.0,58.49,46.48
2018,8,1,7,15,0.0,79.5,3.1,15.65,79.5,65.45,52.5
2018,8,1,7,30,0.0,88.0,3.0,15.8,88.0,72.37,58.39
2018,8,1,7,45,0.0,95.5,2.85,16.0,95.5,78.48,63.48
2018,8,1,8,0,0.0,103.0,2.7,16.2,103.0,84.54,68.47
2018,8,1,8,15,0.0,112.5,2.75,16.35,112.5,92.06,74.69
2018,8,1,8,30,0.0,122.0,2.8,16.5,122.0,99.53,80.81
2018,8,1,8,45,0.5,140.0,2.8,16.65,140.5,113.24,92.23
2018,8,1,9,0,1.0,158.0,2.8,16.8,159.0,126.77,103.38
2018,8,1,9,15,4.0,182.5,2.95,16.9,185.5,145.31,113.42
2018,8,1,9,30,7.0,207.0,3.1,17.0,212.0,164.59,128.4
2018,8,1,9,45,9.5,227.0,3.2,17.1,234.5,181.1,141.11
2018,8,1,10,0,12.0,247.0,3.3,17.2,257.0,198.11,154.22
2018,8,1,10,15,16.0,273.5,3.45,17.3,287.0,220.77,171.76
2018,8,1,10,30,20.0,300.0,3.6,17.4,317.0,244.22,189.88
2018,8,1,10,45,19.5,302.5,3.75,17.45,319.5,248.95,193.51
2018,8,1,11,0,19.0,305.0,3.9,17.5,322.0,253.53,197.08
2018,8,1,11,15,18.0,302.5,4.0,17.55,319.0,253.89,197.34
2018,8,1,11,30,17.0,300.0,4.1,17.6,316.0,253.97,197.4
2018,8,1,11,45,17.5,306.5,4.2,17.6,323.0,261.89,203.64
2018,8,1,12,0,18.0,313.0,4.3,17.6,330.0,269.94,209.98
2018,8,1,12,15,18.0,314.0,4.35,17.65,331.0,273.25,212.59
2018,8,1,12,30,18.0,315.0,4.4,17.7,332.0,276.52,215.19
2018,8,1,12,45,17.5,308.5,4.45,17.7,325.0,273.01,212.6
2018,8,1,13,0,17.0,302.0,4.5,17.7,318.0,269.25,209.85
2018,8,1,13,15,18.0,306.5,4.55,17.7,323.0,276.09,215.4
2018,8,1,13,30,19.0,311.0,4.6,17.7,328.0,283.08,221.08
2018,8,1,13,45,168.5,275.5,4.65,17.7,421.5,427.22,338.01
2018,8,1,14,0,318.0,240.0,4.7,17.7,515.0,558.75,442.49
2018,8,1,14,15,609.0,167.5,4.7,17.65,672.5,782.45,614.66
2018,8,1,14,30,900.0,95.0,4.7,17.6,830.0,986.48,760.05
2018,8,1,14,45,892.5,92.5,4.7,17.5,795.0,992.71,764.51
2018,8,1,15,0,885.0,90.0,4.7,17.4,760.0,995.35,768.03
2018,8,1,15,15,874.0,88.0,4.7,17.4,720.0,991.5,766.93
2018,8,1,15,30,863.0,86.0,4.7,17.4,680.0,984.19,763.6
2018,8,1,15,45,848.0,84.5,4.75,17.15,635.5,970.09,756.8
2018,8,1,16,0,833.0,83.0,4.8,16.9,591.0,952.84,747.83
2018,8,1,16,15,813.0,80.5,4.85,16.7,542.5,926.37,732.08
2018,8,1,16,30,793.0,78.0,4.9,16.5,494.0,908.41,722.42
2018,8,1,16,45,766.0,75.5,4.9,16.35,443.5,869.75,696.86
2018,8,1,17,0,739.0,73.0,4.9,16.2,393.0,829.03,669.38
2018,8,1,17,15,701.0,69.5,4.95,15.95,341.5,774.93,631.54
2018,8,1,17,30,663.0,66.0,5.0,15.7,290.0,725.69,596.11
2018,8,1,17,45,608.0,61.0,5.0,15.45,239.5,654.08,541.32
2018,8,1,18,0,553.0,56.0,5.0,15.2,189.0,583.68,485.03
2018,8,1,18,15,472.5,49.0,5.0,15.0,143.5,491.41,408.15
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,403.09,330.74
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,283.57,213.94
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,151.89,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.35,13.5,55.61,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,63.0,8.5,4.2,13.75,11.0,0.0,0.0
2018,8,2,5,30,126.0,17.0,4.3,13.9,22.0,14.51,0.0
2018,8,2,5,45,212.5,25.5,4.4,14.1,48.0,20.78,9.87
2018,8,2,6,0,299.0,34.0,4.5,14.3,74.0,27.21,17.86
2018,8,2,6,15,273.5,33.0,4.45,14.45,81.5,25.33,16.75
2018,8,2,6,30,248.0,32.0,4.4,14.6,89.0,23.75,15.56
2018,8,2,6,45,124.0,37.0,4.4,14.75,65.5,26.78,18.34
2018,8,2,7,0,0.0,42.0,4.4,14.9,42.0,34.7,25.41
2018,8,2,7,15,0.0,55.5,4.4,15.1,55.5,45.94,35.34
2018,8,2,7,30,0.0,69.0,4.4,15.3,69.0,57.21,45.17
2018,8,2,7,45,0.0,79.0,4.4,15.5,79.0,65.58,52.33
2018,8,2,8,0,0.0,89.0,4.4,15.7,89.0,73.83,59.31
2018,8,2,8,15,0.0,99.5,4.45,15.8,99.5,82.17,66.33
2018,8,2,8,30,0.0,110.0,4.5,15.9,110.0,90.45,73.24
2018,8,2,8,45,0.0,123.0,4.55,16.05,123.0,100.54,81.66
2018,8,2,9,0,0.0,136.0,4.6,16.2,136.0,110.54,89.93
2018,8,2,9,15,1.5,152.5,4.65,16.35,153.5,123.29,96.05
2018,8,2,9,30,3.0,169.0,4.7,16.5,171.0,136.45,106.36
2018,8,2,9,45,6.5,197.0,4.7,16.6,202.0,158.74,123.91
2018,8,2,10,0,10.0,225.0,4.7,16.7,233.0,181.57,141.8
2018,8,2,10,15,13.0,251.5,4.75,16.75,262.5,203.8,159.21
2018,8,2,10,30,16.0,278.0,4.8,16.8,292.0,226.65,177.09
2018,8,2,10,45,18.5,297.5,4.8,16.9,314.0,244.77,191.16
2018,8,2,11,0,21.0,317.0,4.8,17.0,336.0,263.45,205.65
2018,8,2,11,15,28.0,347.5,4.85,17.0,373.0,287.13,224.1
2018,8,2,11,30,35.0,378.0,4.9,17.0,410.0,319.64,249.4
2018,8,2,11,45,44.5,397.0,4.9,17.0,438.5,346.64,270.37
2018,8,2,12,0,54.0,416.0,4.9,17.0,467.0,375.29,292.59
2018,8,2,12,15,92.0,433.5,4.9,17.05,520.0,423.99,330.58
2018,8,2,12,30,130.0,451.0,4.9,17.1,573.0,481.18,374.76
2018,8,2,12,45,294.0,399.5,4.95,17.1,672.5,584.05,456.34
2018,8,2,13,0,458.0,348.0,5.0,17.1,772.0,700.94,547.04
2018,8,2,13,15,623.5,264.5,5.0,17.1,832.0,793.63,619.3
2018,8,2,13,30,789.0,181.0,5.0,17.1,892.0,882.85,686.9
2018,8,2,13,45,860.5,137.5,5.0,17.1,896.0,922.77,715.45
2018,8,2,14,0,932.0,94.0,5.0,17.1,900.0,972.33,751.02
2018,8,2,14,15,925.5,93.5,4.95,17.05,871.0,989.09,763.17
2018,8,2,14,30,919.0,93.0,4.9,17.0,842.0,1002.31,773.18
2018,8,2,14,45,911.5,91.0,4.9,17.0,807.0,1009.32,779.29
2018,8,2,15,0,904.0,89.0,4.9,17.0,772.0,1012.71,783.07
2018,8,2,15,15,892.5,88.0,4.9,17.0,731.5,1009.65,782.55
2018,8,2,15,30,881.0,87.0,4.9,17.0,691.0,1003.11,779.79
2018,8,2,15,45,864.5,85.5,4.9,16.85,645.0,987.53,771.26
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,968.74,760.56
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,952.71,752.28
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,922.45,733.59
2018,8,2,16,45,777.5,77.5,5.05,16.25,449.0,883.12,708.0
2018,8,2,17,0,750.0,75.0,5.1,16.1,398.0,841.67,680.29
2018,8,2,17,15,710.0,71.5,5.15,15.85,345.5,785.42,640.78
2018,8,2,17,30,670.0,68.0,5.2,15.6,293.0,734.54,604.03
2018,8,2,17,45,609.0,64.0,5.25,15.4,241.5,658.85,545.97
2018,8,2,18,0,548.0,60.0,5.3,15.2,190.0,584.41,486.28
2018,8,2,18,15,461.5,52.5,5.25,15.05,143.5,486.4,404.23
2018,8,2,18,30,375.0,45.0,5.2,14.9,97.0,392.19,321.55
2018,8,2,18,45,249.5,32.5,5.1,14.7,61.0,272.34,201.9
2018,8,2,19,0,124.0,20.0,5.0,14.5,25.0,137.01,0.0
2018,8,2,19,15,62.0,10.0,4.85,14.5,12.5,49.01,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,5,15,15.0,5.0,3.8,13.85,5.5,0.0,0.0
2018,8,3,5,30,30.0,10.0,3.9,14.1,11.0,8.54,0.0
2018,8,3,5,45,73.5,27.0,4.0,14.35,35.0,21.18,9.74
2018,8,3,6,0,117.0,44.0,4.1,14.6,59.0,33.92,23.56
2018,8,3,6,15,120.0,52.0,4.0,14.75,73.5,39.96,29.57
2018,8,3,6,30,123.0,60.0,3.9,14.9,88.0,45.75,35.07
2018,8,3,6,45,61.5,64.5,3.75,15.05,78.5,50.99,39.88
2018,8,3,7,0,0.0,69.0,3.6,15.2,69.0,56.93,45.15
2018,8,3,7,15,0.0,83.0,3.45,15.35,83.0,68.03,54.86
2018,8,3,7,30,0.0,97.0,3.3,15.5,97.0,79.04,64.34
2018,8,3,7,45,0.0,111.0,3.15,15.65,111.0,89.97,73.62
2018,8,3,8,0,0.0,125.0,3.0,15.8,125.0,100.8,82.71
2018,8,3,8,15,2.0,151.0,2.9,16.0,152.0,120.13,98.99
2018,8,3,8,30,4.0,177.0,2.8,16.2,179.0,139.09,114.73
2018,8,3,8,45,9.0,202.0,2.7,16.4,207.5,157.07,129.47
2018,8,3,9,0,14.0,227.0,2.6,16.6,236.0,174.74,143.79
2018,8,3,9,15,18.0,249.0,2.65,16.85,261.5,191.44,150.02
2018,8,3,9,30,22.0,271.0,2.7,17.1,287.0,210.12,163.81
2018,8,3,9,45,41.5,310.0,2.7,17.3,342.5,228.8,177.01
2018,8,3,10,0,61.0,349.0,2.7,17.5,398.0,263.92,203.26
2018,8,3,10,15,78.0,376.5,2.65,17.75,442.0,294.53,226.12
2018,8,3,10,30,95.0,404.0,2.6,18.0,486.0,327.87,251.2
2018,8,3,10,45,106.0,419.5,2.6,18.2,513.0,353.81,270.9
2018,8,3,11,0,117.0,435.0,2.6,18.4,540.0,373.66,286.03
2018,8,3,11,15,116.0,443.0,2.7,18.55,548.5,393.26,301.23
2018,8,3,11,30,115.0,451.0,2.8,18.7,557.0,413.0,316.39
2018,8,3,11,45,111.0,454.0,2.85,18.85,557.0,427.44,327.37
2018,8,3,12,0,107.0,457.0,2.9,19.0,557.0,441.58,338.03
2018,8,3,12,15,90.0,446.5,3.05,19.0,530.5,433.11,332.05
2018,8,3,12,30,73.0,436.0,3.2,19.0,504.0,422.35,324.29
2018,8,3,12,45,71.5,431.0,3.4,19.05,497.5,426.14,327.65
2018,8,3,13,0,70.0,426.0,3.6,19.1,491.0,429.35,330.53
2018,8,3,13,15,126.5,426.0,3.75,19.0,541.0,496.8,383.02
2018,8,3,13,30,183.0,426.0,3.9,18.9,591.0,558.39,430.69
2018,8,3,13,45,341.0,365.5,4.1,18.8,663.0,670.85,518.51
2018,8,3,14,0,499.0,305.0,4.3,18.7,735.0,791.33,610.4
2018,8,3,14,15,621.5,242.5,4.4,18.6,760.0,869.98,670.85
2018,8,3,14,30,744.0,180.0,4.5,18.5,785.0,943.41,725.27
2018,8,3,14,45,736.0,175.0,4.65,18.4,751.5,946.72,729.77
2018,8,3,15,0,728.0,170.0,4.8,18.3,718.0,946.66,732.53
2018,8,3,15,15,713.0,165.5,4.8,18.3,678.0,936.8,727.11
2018,8,3,15,30,698.0,161.0,4.8,18.3,638.0,923.67,719.54
2018,8,3,15,45,689.0,152.5,4.95,18.05,597.0,908.84,712.62
2018,8,3,16,0,680.0,144.0,5.1,17.8,556.0,890.92,703.42
2018,8,3,16,15,667.0,134.5,5.1,17.6,510.5,864.87,687.14
2018,8,3,16,30,654.0,125.0,5.1,17.4,465.0,836.06,668.72
2018,8,3,16,45,635.0,115.5,5.1,17.25,417.5,798.88,643.67
2018,8,3,17,0,616.0,106.0,5.1,17.1,370.0,759.59,616.56
2018,8,3,17,15,578.5,98.0,5.15,16.9,320.0,703.05,575.79
2018,8,3,17,30,541.0,90.0,5.2,16.7,270.0,645.79,533.13
2018,8,3,17,45,492.0,80.0,5.2,16.5,222.0,575.8,478.47
2018,8,3,18,0,443.0,70.0,5.2,16.3,174.0,506.64,422.15
2018,8,3,18,15,365.5,58.5,5.1,16.1,130.0,411.57,342.03
2018,8,3,18,30,288.0,47.0,5.0,15.9,86.0,327.01,266.7
2018,8,3,18,45,191.0,32.0,4.9,15.75,53.5,229.16,164.99
2018,8,3,19,0,94.0,17.0,4.8,15.6,21.0,79.54,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.6,10.5,7.26,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.3,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.5,14.0,10.24,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.7,41.0,23.01,10.51
2018,8,4,6,0,166.0,47.0,3.2,14.9,68.0,36.15,25.38
2018,8,4,6,15,169.5,57.0,3.1,15.05,87.0,43.67,32.77
2018,8,4,6,30,173.0,67.0,3.0,15.2,106.0,50.92,39.59
2018,8,4,6,45,88.5,83.5,2.95,15.35,103.5,64.15,51.48
2018,8,4,7,0,4.0,100.0,2.9,15.5,101.0,79.38,64.92
2018,8,4,7,15,6.5,120.0,2.9,15.7,122.5,94.49,78.01
2018,8,4,7,30,9.0,140.0,2.9,15.9,144.0,109.45,90.76
2018,8,4,7,45,7.0,150.5,2.9,16.15,154.0,117.86,97.63
2018,8,4,8,0,5.0,161.0,2.9,16.4,164.0,126.15,104.33
2018,8,4,8,15,8.0,178.5,2.95,16.65,183.5,139.16,114.99
2018,8,4,8,30,11.0,196.0,3.0,16.9,203.0,152.04,125.42
2018,8,4,8,45,17.5,223.0,3.1,17.15,234.5,171.08,140.95
2018,8,4,9,0,24.0,250.0,3.2,17.4,266.0,189.77,156.03
2018,8,4,9,15,30.0,273.5,3.25,17.65,295.0,192.74,150.49
2018,8,4,9,30,36.0,297.0,3.3,17.9,324.0,213.2,165.36
2018,8,4,9,45,42.5,320.0,3.4,18.2,353.5,234.68,181.25
2018,8,4,10,0,49.0,343.0,3.5,18.5,383.0,257.48,198.38
2018,8,4,10,15,62.0,368.0,3.6,18.6,420.0,284.67,218.97
2018,8,4,10,30,75.0,393.0,3.7,18.7,457.0,314.05,241.39
2018,8,4,10,45,98.5,414.0,3.85,18.85,500.5,347.08,266.5
2018,8,4,11,0,122.0,435.0,4.0,19.0,544.0,375.67,288.4
2018,8,4,11,15,125.0,443.5,4.15,19.0,557.0,397.88,305.87
2018,8,4,11,30,128.0,452.0,4.3,19.0,570.0,420.66,323.76
2018,8,4,11,45,124.0,455.0,4.45,18.95,570.0,435.81,335.87
2018,8,4,12,0,120.0,458.0,4.6,18.9,570.0,450.52,347.59
2018,8,4,12,15,201.0,433.5,4.75,18.85,621.5,501.34,387.97
2018,8,4,12,30,282.0,409.0,4.9,18.8,673.0,561.11,435.07
2018,8,4,12,45,479.0,325.5,5.05,18.7,769.5,670.04,521.15
2018,8,4,13,0,676.0,242.0,5.2,18.6,866.0,785.18,610.83
2018,8,4,13,15,804.5,172.5,5.3,18.55,903.5,856.06,665.27
2018,8,4,13,30,933.0,103.0,5.4,18.5,941.0,924.35,714.91
2018,8,4,13,45,928.5,102.5,5.5,18.45,919.0,949.84,734.03
2018,8,4,14,0,924.0,102.0,5.6,18.4,897.0,971.99,751.17
2018,8,4,14,15,917.0,101.0,5.7,18.3,867.5,987.84,764.17
2018,8,4,14,30,910.0,100.0,5.8,18.2,838.0,1000.11,774.86
2018,8,4,14,45,900.5,98.5,5.85,18.15,802.0,1005.8,780.61
2018,8,4,15,0,891.0,97.0,5.9,18.1,766.0,1007.86,784.01
2018,8,4,15,15,879.0,95.0,5.9,18.1,725.0,1003.27,782.39
2018,8,4,15,30,867.0,93.0,5.9,18.1,684.0,995.17,778.45
2018,8,4,15,45,849.0,91.5,5.9,17.9,637.5,978.23,768.93
2018,8,4,16,0,831.0,90.0,5.9,17.7,591.0,969.84,765.7
2018,8,4,16,15,804.5,89.5,5.85,17.55,541.0,939.49,746.07
2018,8,4,16,30,778.0,89.0,5.8,17.4,491.0,906.42,724.4
2018,8,4,16,45,742.0,87.0,5.8,17.25,438.5,859.75,692.58
2018,8,4,17,0,706.0,85.0,5.8,17.1,386.0,817.63,663.6
2018,8,4,17,15,663.5,80.5,5.7,16.85,333.5,759.24,621.16
2018,8,4,17,30,621.0,76.0,5.6,16.6,281.0,700.3,577.02
2018,8,4,17,45,560.5,70.0,5.5,16.4,230.5,623.39,516.9
2018,8,4,18,0,500.0,64.0,5.4,16.2,180.0,547.71,455.3
2018,8,4,18,15,423.0,54.0,5.25,15.95,135.0,455.77,377.74
2018,8,4,18,30,346.0,44.0,5.1,15.7,90.0,367.56,299.5
2018,8,4,18,45,238.0,31.0,4.9,15.45,56.5,260.99,183.87
2018,8,4,19,0,130.0,18.0,4.7,15.2,23.0,105.14,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.15,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,42.0,6.5,3.95,14.2,8.0,0.0,0.0
2018,8,5,5,30,84.0,13.0,4.1,14.4,16.0,11.1,0.0
2018,8,5,5,45,171.0,23.5,4.2,14.65,41.0,18.27,6.67
2018,8,5,6,0,258.0,34.0,4.3,14.9,66.0,27.24,17.69
2018,8,5,6,15,250.0,33.0,4.25,15.1,76.0,25.33,16.64
2018,8,5,6,30,242.0,32.0,4.2,15.3,86.0,23.8,15.53
2018,8,5,6,45,121.0,38.0,4.1,15.45,65.0,27.51,18.93
2018,8,5,7,0,0.0,44.0,4.0,15.6,44.0,36.36,26.82
2018,8,5,7,15,0.0,59.0,3.85,15.75,59.0,48.85,37.84
2018,8,5,7,30,0.0,74.0,3.7,15.9,74.0,61.38,48.76
2018,8,5,7,45,0.0,88.0,3.6,16.05,88.0,72.71,58.48
2018,8,5,8,0,0.0,102.0,3.5,16.2,102.0,83.72,67.82
2018,8,5,8,15,0.0,121.0,3.4,16.35,121.0,98.34,80.18
2018,8,5,8,30,0.0,140.0,3.3,16.5,140.0,112.76,92.22
2018,8,5,8,45,1.5,158.0,3.25,16.65,159.0,126.28,103.4
2018,8,5,9,0,3.0,176.0,3.2,16.8,178.0,139.63,114.34
2018,8,5,9,15,6.0,197.0,3.2,16.9,201.5,155.45,121.64
2018,8,5,9,30,9.0,218.0,3.2,17.0,225.0,172.34,134.59
2018,8,5,9,45,11.0,234.5,3.2,17.15,243.0,186.44,145.31
2018,8,5,10,0,13.0,251.0,3.2,17.3,261.0,200.94,156.38
2018,8,5,10,15,16.0,274.0,3.25,17.4,287.0,220.85,171.73
2018,8,5,10,30,19.0,297.0,3.3,17.5,313.0,241.4,187.56
2018,8,5,10,45,23.0,319.5,3.35,17.6,339.5,262.64,203.87
2018,8,5,11,0,27.0,342.0,3.4,17.7,366.0,276.76,214.65
2018,8,5,11,15,29.0,354.0,3.45,17.75,380.5,292.23,226.57
2018,8,5,11,30,31.0,366.0,3.5,17.8,395.0,308.32,238.95
2018,8,5,11,45,31.5,369.5,3.55,17.85,399.0,317.58,246.08
2018,8,5,12,0,32.0,373.0,3.6,17.9,403.0,326.98,253.33
2018,8,5,12,15,35.5,382.0,3.65,18.0,415.0,343.05,265.68
2018,8,5,12,30,39.0,391.0,3.7,18.1,427.0,359.74,278.49
2018,8,5,12,45,40.0,389.0,3.75,18.15,426.0,365.59,283.1
2018,8,5,13,0,41.0,387.0,3.8,18.2,425.0,371.31,287.67
2018,8,5,13,15,54.0,396.0,3.85,18.2,445.0,397.04,307.84
2018,8,5,13,30,67.0,405.0,3.9,18.2,465.0,423.97,328.87
2018,8,5,13,45,226.0,357.0,4.0,18.25,552.5,558.48,434.98
2018,8,5,14,0,385.0,309.0,4.1,18.3,640.0,688.82,535.28
2018,8,5,14,15,639.5,208.5,4.15,18.25,736.0,853.04,660.56
2018,8,5,14,30,894.0,108.0,4.2,18.2,832.0,992.6,758.52
2018,8,5,14,45,886.5,106.0,4.3,18.15,797.0,999.71,764.37
2018,8,5,15,0,879.0,104.0,4.4,18.1,762.0,1003.26,769.05
2018,8,5,15,15,866.5,101.5,4.4,18.1,720.5,997.7,766.81
2018,8,5,15,30,854.0,99.0,4.4,18.1,679.0,988.63,762.36
2018,8,5,15,45,840.0,96.0,4.45,17.9,634.0,985.97,763.6
2018,8,5,16,0,826.0,93.0,4.5,17.7,589.0,968.1,754.22
2018,8,5,16,15,804.5,90.0,4.5,17.55,539.5,939.59,736.8
2018,8,5,16,30,783.0,87.0,4.5,17.4,490.0,908.26,717.25
2018,8,5,16,45,752.0,84.0,4.45,17.25,438.0,865.13,688.46
2018,8,5,17,0,721.0,81.0,4.4,17.1,386.0,819.97,657.66
2018,8,5,17,15,675.5,77.5,4.35,16.85,333.0,765.76,619.49
2018,8,5,17,30,630.0,74.0,4.3,16.6,280.0,705.24,575.23
2018,8,5,17,45,561.5,68.5,4.25,16.35,228.0,621.83,511.35
2018,8,5,18,0,493.0,63.0,4.2,16.1,176.0,540.08,446.01
2018,8,5,18,15,405.0,53.5,4.15,15.85,130.5,440.09,362.95
2018,8,5,18,30,317.0,44.0,4.1,15.6,85.0,344.92,279.44
2018,8,5,18,45,204.0,30.0,4.05,15.3,52.0,232.67,157.72
2018,8,5,19,0,91.0,16.0,4.0,15.0,19.0,76.39,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.9,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,16.0,4.5,3.05,13.55,5.0,0.0,0.0
2018,8,6,5,30,32.0,9.0,3.1,13.7,10.0,7.68,0.0
2018,8,6,5,45,64.0,22.5,3.15,13.9,29.0,17.81,5.81
2018,8,6,6,0,96.0,36.0,3.2,14.1,48.0,28.11,18.45
2018,8,6,6,15,106.5,48.0,3.05,14.25,67.0,37.03,27.0
2018,8,6,6,30,117.0,60.0,2.9,14.4,86.0,45.7,35.06
2018,8,6,6,45,58.5,72.0,2.7,14.55,85.0,56.12,44.51
2018,8,6,7,0,0.0,84.0,2.5,14.7,84.0,67.92,55.0
2018,8,6,7,15,0.5,106.0,2.35,14.9,106.0,84.61,69.59
2018,8,6,7,30,1.0,128.0,2.2,15.1,128.0,101.08,83.73
2018,8,6,7,45,7.5,151.5,2.05,15.3,155.0,118.42,98.41
2018,8,6,8,0,14.0,175.0,1.9,15.5,182.0,135.55,112.67
2018,8,6,8,15,23.0,200.5,1.9,15.85,213.5,153.8,127.64
2018,8,6,8,30,32.0,226.0,1.9,16.2,245.0,161.34,133.39
2018,8,6,8,45,45.0,254.5,1.95,16.5,283.5,178.4,147.15
2018,8,6,9,0,58.0,283.0,2.0,16.8,322.0,194.87,160.26
2018,8,6,9,15,76.5,310.0,2.05,17.15,365.0,213.75,166.31
2018,8,6,9,30,95.0,337.0,2.1,17.5,408.0,240.63,184.4
2018,8,6,9,45,103.5,357.0,2.2,17.85,437.5,264.92,201.74
2018,8,6,10,0,112.0,377.0,2.3,18.2,467.0,278.51,211.53
2018,8,6,10,15,127.0,395.0,2.4,18.5,500.5,307.05,233.16
2018,8,6,10,30,142.0,413.0,2.5,18.8,534.0,337.85,256.7
2018,8,6,10,45,146.5,424.5,2.6,19.15,552.5,362.84,276.04
2018,8,6,11,0,151.0,436.0,2.7,19.5,571.0,388.63,295.88
2018,8,6,11,15,146.0,444.5,2.85,19.7,577.0,408.54,311.46
2018,8,6,11,30,141.0,453.0,3.0,19.9,583.0,428.16,326.6
2018,8,6,11,45,134.5,456.0,3.15,20.1,580.5,442.56,337.7
2018,8,6,12,0,128.0,459.0,3.3,20.3,578.0,456.26,348.15
2018,8,6,12,15,119.0,456.0,3.4,20.35,567.0,462.79,353.31
2018,8,6,12,30,110.0,453.0,3.5,20.4,556.0,468.06,357.49
2018,8,6,12,45,131.0,453.0,3.65,20.45,574.5,497.72,380.35
2018,8,6,13,0,152.0,453.0,3.8,20.5,593.0,528.59,404.03
2018,8,6,13,15,169.0,445.5,3.95,20.4,598.5,550.32,421.24
2018,8,6,13,30,186.0,438.0,4.1,20.3,604.0,572.21,438.68
2018,8,6,13,45,286.5,380.5,4.2,20.25,629.5,635.82,489.09
2018,8,6,14,0,387.0,323.0,4.3,20.2,655.0,703.96,542.29
2018,8,6,14,15,606.5,230.0,4.35,20.05,729.5,842.68,648.41
2018,8,6,14,30,826.0,137.0,4.4,19.9,804.0,969.03,738.67
2018,8,6,14,45,827.5,129.0,4.45,19.7,772.0,978.44,746.5
2018,8,6,15,0,829.0,121.0,4.5,19.5,740.0,984.29,752.94
2018,8,6,15,15,815.5,118.5,4.5,19.5,699.5,977.89,750.07
2018,8,6,15,30,802.0,116.0,4.5,19.5,659.0,968.02,745.01
2018,8,6,15,45,791.0,111.0,4.5,18.9,615.5,954.35,739.2
2018,8,6,16,0,780.0,106.0,4.5,18.3,572.0,937.4,731.12
2018,8,6,16,15,754.5,103.5,4.45,18.0,523.0,905.88,711.39
2018,8,6,16,30,729.0,101.0,4.4,17.7,474.0,878.25,694.36
2018,8,6,16,45,687.0,99.0,4.4,17.35,421.0,827.12,660.32
2018,8,6,17,0,645.0,97.0,4.4,17.0,368.0,774.52,624.46
2018,8,6,17,15,589.5,93.0,4.3,16.65,315.0,705.71,574.63
2018,8,6,17,30,534.0,89.0,4.2,16.3,262.0,636.72,523.1
2018,8,6,17,45,451.5,82.5,4.15,15.95,210.5,535.88,444.61
2018,8,6,18,0,369.0,76.0,4.1,15.6,159.0,447.63,373.01
2018,8,6,18,15,292.5,61.0,4.05,15.4,116.0,356.62,295.31
2018,8,6,18,30,216.0,46.0,4.0,15.2,73.0,270.84,218.63
2018,8,6,18,45,134.5,29.5,3.95,14.95,44.0,179.48,115.21
2018,8,6,19,0,53.0,13.0,3.9,14.7,15.0,47.56,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.65,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,5,15,28.5,6.5,3.05,13.5,7.0,0.0,0.0
2018,8,7,5,30,57.0,13.0,3.1,13.7,14.0,11.1,0.0
2018,8,7,5,45,123.5,27.5,3.2,13.9,39.5,21.24,7.16
2018,8,7,6,0,190.0,42.0,3.3,14.1,65.0,32.08,21.77
2018,8,7,6,15,220.0,57.5,3.2,14.25,96.5,43.21,32.39
2018,8,7,6,30,250.0,73.0,3.1,14.4,128.0,53.94,42.34
2018,8,7,6,45,198.0,97.0,3.05,14.5,147.5,71.35,58.01
2018,8,7,7,0,146.0,121.0,3.0,14.6,167.0,89.19,73.81
2018,8,7,7,15,108.5,140.5,2.95,14.8,178.0,101.74,84.66
2018,8,7,7,30,71.0,160.0,2.9,15.0,189.0,118.01,98.57
2018,8,7,7,45,54.5,177.0,2.85,15.15,201.0,129.46,108.09
2018,8,7,8,0,38.0,194.0,2.8,15.3,213.0,140.6,117.24
2018,8,7,8,15,34.5,209.0,2.75,15.5,227.5,150.51,125.2
2018,8,7,8,30,31.0,224.0,2.7,15.7,242.0,160.14,132.86
2018,8,7,8,45,26.5,232.0,2.7,15.9,248.5,165.54,136.91
2018,8,7,9,0,22.0,240.0,2.7,16.1,255.0,183.16,151.21
2018,8,7,9,15,21.0,251.0,2.75,16.15,266.0,192.34,151.25
2018,8,7,9,30,20.0,262.0,2.8,16.2,277.0,203.41,159.25
2018,8,7,9,45,19.0,269.5,2.9,16.25,284.0,211.97,165.63
2018,8,7,10,0,18.0,277.0,3.0,16.3,291.0,220.33,172.02
2018,8,7,10,15,23.0,300.0,3.1,16.3,319.0,241.22,188.16
2018,8,7,10,30,28.0,323.0,3.2,16.3,347.0,252.38,196.69
2018,8,7,10,45,30.5,339.5,3.3,16.3,366.0,270.39,210.75
2018,8,7,11,0,33.0,356.0,3.4,16.3,385.0,289.19,225.39
2018,8,7,11,15,28.0,344.5,3.5,16.3,369.5,284.68,222.0
2018,8,7,11,30,23.0,333.0,3.6,16.3,354.0,282.84,220.69
2018,8,7,11,45,20.5,323.5,3.7,16.3,342.5,277.02,216.25
2018,8,7,12,0,18.0,314.0,3.8,16.3,331.0,270.59,211.33
2018,8,7,12,15,20.0,325.0,3.8,16.35,343.5,283.53,221.47
2018,8,7,12,30,22.0,336.0,3.8,16.4,356.0,296.85,231.85
2018,8,7,12,45,27.0,349.5,3.8,16.45,374.0,321.53,251.1
2018,8,7,13,0,32.0,363.0,3.8,16.5,392.0,342.84,267.7
2018,8,7,13,15,32.5,359.5,3.8,16.55,388.5,345.8,270.11
2018,8,7,13,30,33.0,356.0,3.8,16.6,385.0,348.57,272.48
2018,8,7,13,45,137.0,330.0,3.8,16.65,447.5,437.89,344.77
2018,8,7,14,0,241.0,304.0,3.8,16.7,510.0,533.28,420.22
2018,8,7,14,15,449.0,267.0,3.85,16.65,634.5,723.74,566.77
2018,8,7,14,30,657.0,230.0,3.9,16.6,759.0,908.89,703.75
2018,8,7,14,45,653.5,220.5,3.95,16.6,727.0,911.66,706.09
2018,8,7,15,0,650.0,211.0,4.0,16.6,695.0,911.17,707.36
2018,8,7,15,15,633.5,205.0,4.0,16.6,655.0,898.03,699.56
2018,8,7,15,30,617.0,199.0,4.0,16.6,615.0,881.65,689.64
2018,8,7,15,45,607.5,187.5,4.0,16.45,573.5,863.54,678.94
2018,8,7,16,0,598.0,176.0,4.0,16.3,532.0,842.44,666.1
2018,8,7,16,15,582.0,164.5,4.0,16.1,486.5,803.58,640.33
2018,8,7,16,30,566.0,153.0,4.0,15.9,441.0,771.13,619.06
2018,8,7,16,45,542.0,141.5,4.0,15.75,393.5,728.89,589.91
2018,8,7,17,0,518.0,130.0,4.0,15.6,346.0,685.19,559.06
2018,8,7,17,15,478.5,118.0,3.95,15.45,296.5,625.35,514.71
2018,8,7,17,30,439.0,106.0,3.9,15.3,247.0,565.57,469.06
2018,8,7,17,45,390.5,92.0,3.85,15.1,200.5,495.81,413.66
2018,8,7,18,0,342.0,78.0,3.8,14.9,154.0,427.71,356.99
2018,8,7,18,15,268.0,61.0,3.75,14.75,111.0,336.99,279.18
2018,8,7,18,30,194.0,44.0,3.7,14.6,68.0,250.99,202.09
2018,8,7,18,45,119.0,27.5,3.65,14.45,40.0,162.89,97.93
2018,8,7,19,0,44.0,11.0,3.6,14.3,12.0,39.6,0.0
2018,8,7,19,15,22.0,5.5,3.6,14.25,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.15,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,11.1,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.6,43.0,21.32,6.14
2018,8,8,6,0,244.0,42.0,2.8,14.8,71.0,32.29,21.79
2018,8,8,6,15,246.5,54.0,2.65,15.0,95.5,40.8,30.15
2018,8,8,6,30,249.0,66.0,2.5,15.2,120.0,48.93,37.77
2018,8,8,6,45,140.0,90.5,2.35,15.35,122.5,68.89,55.64
2018,8,8,7,0,31.0,115.0,2.2,15.5,125.0,86.87,71.5
2018,8,8,7,15,35.5,135.0,2.15,15.65,148.0,100.88,83.61
2018,8,8,7,30,40.0,155.0,2.1,15.8,171.0,114.63,95.27
2018,8,8,7,45,68.0,182.0,2.05,15.95,214.0,132.43,110.23
2018,8,8,8,0,96.0,209.0,2.0,16.1,257.0,149.78,124.59
2018,8,8,8,15,125.5,234.0,1.95,16.3,304.0,157.81,130.85
2018,8,8,8,30,155.0,259.0,1.9,16.5,351.0,171.82,142.09
2018,8,8,8,45,166.5,281.0,1.85,16.65,386.5,183.49,151.29
2018,8,8,9,0,178.0,303.0,1.8,16.8,422.0,194.66,160.01
2018,8,8,9,15,183.0,322.5,1.8,16.95,451.5,209.7,161.77
2018,8,8,9,30,188.0,342.0,1.8,17.1,481.0,238.1,179.12
2018,8,8,9,45,239.0,343.5,1.8,17.25,529.0,251.87,185.89
2018,8,8,10,0,290.0,345.0,1.8,17.4,577.0,284.79,209.44
2018,8,8,10,15,352.0,341.5,1.85,17.5,633.5,323.32,238.4
2018,8,8,10,30,414.0,338.0,1.9,17.6,690.0,359.92,267.06
2018,8,8,10,45,409.5,346.0,1.9,17.75,702.0,394.94,296.3
2018,8,8,11,0,405.0,354.0,1.9,17.9,714.0,429.64,324.73
2018,8,8,11,15,408.0,345.5,1.95,17.95,713.5,456.3,346.93
2018,8,8,11,30,411.0,337.0,2.0,18.0,713.0,482.55,368.48
2018,8,8,11,45,490.0,303.0,2.05,18.1,755.0,533.98,408.59
2018,8,8,12,0,569.0,269.0,2.1,18.2,797.0,588.22,450.5
2018,8,8,12,15,686.5,226.5,2.2,18.2,864.0,669.63,512.26
2018,8,8,12,30,804.0,184.0,2.3,18.2,931.0,753.55,574.99
2018,8,8,12,45,663.0,241.5,2.4,18.25,854.0,738.8,563.47
2018,8,8,13,0,522.0,299.0,2.5,18.3,777.0,708.26,540.85
2018,8,8,13,15,410.0,336.0,2.55,18.3,707.5,674.6,515.92
2018,8,8,13,30,298.0,373.0,2.6,18.3,638.0,621.62,476.57
2018,8,8,13,45,347.5,342.5,2.7,18.25,644.0,653.87,502.99
2018,8,8,14,0,397.0,312.0,2.8,18.2,650.0,702.37,540.2
2018,8,8,14,15,581.0,241.5,2.95,18.1,717.5,828.92,636.11
2018,8,8,14,30,765.0,171.0,3.1,18.0,785.0,943.98,718.93
2018,8,8,14,45,754.5,167.0,3.2,17.9,750.0,954.08,727.08
2018,8,8,15,0,744.0,163.0,3.3,17.8,715.0,952.7,728.46
2018,8,8,15,15,728.5,159.0,3.3,17.8,674.5,942.93,723.3
2018,8,8,15,30,713.0,155.0,3.3,17.8,634.0,929.82,716.01
2018,8,8,15,45,692.5,150.5,3.5,17.5,589.0,907.93,704.78
2018,8,8,16,0,672.0,146.0,3.7,17.2,544.0,883.03,691.27
2018,8,8,16,15,646.0,140.0,3.7,17.0,496.0,848.14,668.98
2018,8,8,16,30,620.0,134.0,3.7,16.8,448.0,810.8,644.67
2018,8,8,16,45,586.0,126.5,3.75,16.65,398.0,761.81,611.4
2018,8,8,17,0,552.0,119.0,3.8,16.5,348.0,711.2,576.11
2018,8,8,17,15,510.0,109.0,3.85,16.3,298.0,642.26,525.76
2018,8,8,17,30,468.0,99.0,3.9,16.1,248.0,581.96,480.44
2018,8,8,17,45,412.0,86.5,3.9,15.95,200.0,506.72,421.07
2018,8,8,18,0,356.0,74.0,3.9,15.8,152.0,433.65,360.82
2018,8,8,18,15,284.5,58.0,3.85,15.6,110.0,345.8,285.51
2018,8,8,18,30,213.0,42.0,3.8,15.4,68.0,262.62,210.35
2018,8,8,18,45,136.5,27.0,3.75,15.25,41.0,173.32,95.51
2018,8,8,19,0,60.0,12.0,3.7,15.1,14.0,51.36,0.0
2018,8,8,19,15,30.0,6.0,3.6,15.0,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.9,10.0,7.68,0.0
2018,8,9,5,45,106.0,24.5,2.25,14.15,34.5,18.94,3.72
2018,8,9,6,0,167.0,40.0,2.3,14.4,59.0,30.54,20.27
2018,8,9,6,15,205.5,57.5,2.25,14.6,93.0,44.06,33.02
2018,8,9,6,30,244.0,75.0,2.2,14.8,127.0,56.71,44.68
2018,8,9,6,45,249.0,94.5,2.1,15.05,160.5,70.09,56.74
2018,8,9,7,0,254.0,114.0,2.0,15.3,194.0,82.97,68.12
2018,8,9,7,15,265.0,134.0,1.95,15.55,230.5,95.73,79.14
2018,8,9,7,30,276.0,154.0,1.9,15.8,267.0,107.99,89.51
2018,8,9,7,45,258.0,179.0,1.85,16.05,295.5,122.29,101.46
2018,8,9,8,0,240.0,204.0,1.8,16.3,324.0,135.83,112.58
2018,8,9,8,15,260.0,224.0,1.8,16.55,366.5,146.45,121.1
2018,8,9,8,30,280.0,244.0,1.8,16.8,409.0,156.56,129.1
2018,8,9,8,45,286.0,264.0,1.8,17.05,444.0,165.9,136.4
2018,8,9,9,0,292.0,284.0,1.8,17.3,479.0,174.7,143.2
2018,8,9,9,15,315.5,297.5,1.8,17.55,520.0,187.58,142.51
2018,8,9,9,30,339.0,311.0,1.8,17.8,561.0,222.01,160.67
2018,8,9,9,45,333.0,331.0,1.8,18.05,586.5,258.73,186.7
2018,8,9,10,0,327.0,351.0,1.8,18.3,612.0,295.48,215.38
2018,8,9,10,15,334.5,362.5,1.85,18.55,638.5,330.77,243.54
2018,8,9,10,30,342.0,374.0,1.9,18.8,665.0,367.23,272.94
2018,8,9,10,45,338.0,381.5,1.9,19.0,675.5,397.9,298.07
2018,8,9,11,0,334.0,389.0,1.9,19.2,686.0,428.22,322.51
2018,8,9,11,15,256.5,419.5,1.95,19.4,650.0,438.32,331.8
2018,8,9,11,30,179.0,450.0,2.0,19.6,614.0,446.09,338.22
2018,8,9,11,45,198.5,452.0,2.1,19.75,635.0,476.99,361.76
2018,8,9,12,0,218.0,454.0,2.2,19.9,656.0,509.53,386.29
2018,8,9,12,15,295.5,425.5,2.3,20.0,699.5,560.48,425.14
2018,8,9,12,30,373.0,397.0,2.4,20.1,743.0,616.54,467.5
2018,8,9,12,45,423.5,372.5,2.5,20.2,762.0,665.33,503.95
2018,8,9,13,0,474.0,348.0,2.6,20.3,781.0,712.06,538.88
2018,8,9,13,15,442.5,352.0,2.7,20.25,751.0,715.84,542.13
2018,8,9,13,30,411.0,356.0,2.8,20.2,721.0,715.98,543.0
2018,8,9,13,45,419.0,336.0,2.9,20.2,700.0,726.08,551.98
2018,8,9,14,0,427.0,316.0,3.0,20.2,679.0,733.82,559.3
2018,8,9,14,15,590.0,248.0,3.05,20.15,731.0,843.3,641.51
2018,8,9,14,30,753.0,180.0,3.1,20.1,783.0,949.62,717.0
2018,8,9,14,45,741.5,176.5,3.15,20.0,748.0,951.28,719.08
2018,8,9,15,0,730.0,173.0,3.2,19.9,713.0,949.47,719.87
2018,8,9,15,15,714.0,169.0,3.2,19.9,672.5,939.22,714.43
2018,8,9,15,30,698.0,165.0,3.2,19.9,632.0,925.63,706.88
2018,8,9,15,45,680.0,158.0,3.25,19.75,587.0,903.46,694.22
2018,8,9,16,0,662.0,151.0,3.3,19.6,542.0,878.24,679.43
2018,8,9,16,15,639.5,143.5,3.3,19.4,494.5,845.17,658.77
2018,8,9,16,30,617.0,136.0,3.3,19.2,447.0,809.56,636.07
2018,8,9,16,45,586.5,127.0,3.3,19.0,397.0,762.27,604.42
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,713.27,570.8
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,644.98,521.67
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,585.21,477.44
2018,8,9,17,45,423.5,84.5,3.2,17.7,199.5,513.7,422.24
2018,8,9,18,0,372.0,72.0,3.2,17.3,152.0,444.07,365.96
2018,8,9,18,15,298.0,57.0,3.25,17.05,110.0,355.23,290.75
2018,8,9,18,30,224.0,42.0,3.3,16.8,68.0,271.6,215.19
2018,8,9,18,45,144.5,27.5,3.3,16.5,41.0,178.66,86.19
2018,8,9,19,0,65.0,13.0,3.3,16.2,14.0,55.54,0.0
2018,8,9,19,15,32.5,6.5,3.25,16.05,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
