Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.75,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.7,14.8,25.0,16.22,0.0
2018,9,9,6,15,294.5,30.0,3.7,15.05,62.0,25.06,12.97
2018,9,9,6,30,430.0,41.0,3.7,15.3,99.0,33.72,23.43
2018,9,9,6,45,414.0,51.5,3.65,15.55,127.5,41.1,30.54
2018,9,9,7,0,398.0,62.0,3.6,15.8,156.0,48.02,36.98
2018,9,9,7,15,300.5,94.5,3.45,16.05,175.5,68.25,54.97
2018,9,9,7,30,203.0,127.0,3.3,16.3,195.0,90.74,74.67
2018,9,9,7,45,262.0,142.5,3.15,16.55,245.5,100.92,83.32
2018,9,9,8,0,321.0,158.0,3.0,16.8,296.0,110.84,91.59
2018,9,9,8,15,306.0,182.0,2.95,17.05,326.0,124.5,102.96
2018,9,9,8,30,291.0,206.0,2.9,17.3,356.0,137.46,113.58
2018,9,9,8,45,318.5,222.0,2.8,17.5,400.0,146.0,120.36
2018,9,9,9,0,346.0,238.0,2.7,17.7,444.0,154.2,126.81
2018,9,9,9,15,507.0,203.5,2.8,17.95,529.0,126.06,102.62
2018,9,9,9,30,668.0,169.0,2.9,18.2,614.0,123.97,83.45
2018,9,9,9,45,799.5,127.5,2.95,18.45,688.0,163.28,95.78
2018,9,9,10,0,931.0,86.0,3.0,18.7,762.0,216.19,128.58
2018,9,9,10,15,937.0,87.0,3.05,18.85,790.5,275.0,177.96
2018,9,9,10,30,943.0,88.0,3.1,19.0,819.0,333.82,229.99
2018,9,9,10,45,946.0,89.5,3.2,19.2,840.0,391.78,281.82
2018,9,9,11,0,949.0,91.0,3.3,19.4,861.0,448.99,332.32
2018,9,9,11,15,952.0,91.5,3.4,19.5,875.0,504.44,380.43
2018,9,9,11,30,955.0,92.0,3.5,19.6,889.0,558.66,426.32
2018,9,9,11,45,955.5,92.5,3.6,19.75,894.5,610.04,468.77
2018,9,9,12,0,956.0,93.0,3.7,19.9,900.0,659.51,508.69
2018,9,9,12,15,955.0,93.5,3.95,19.9,898.0,705.89,546.2
2018,9,9,12,30,954.0,94.0,4.2,19.9,896.0,749.82,581.27
2018,9,9,12,45,951.5,93.5,4.45,19.9,885.5,789.11,611.95
2018,9,9,13,0,949.0,93.0,4.7,19.9,875.0,825.43,639.57
2018,9,9,13,15,944.5,92.5,4.9,19.85,856.5,857.04,663.78
2018,9,9,13,30,940.0,92.0,5.1,19.8,838.0,885.3,685.76
2018,9,9,13,45,933.0,91.5,5.35,19.7,812.0,907.95,704.37
2018,9,9,14,0,926.0,91.0,5.6,19.6,786.0,926.96,720.6
2018,9,9,14,15,917.5,89.5,5.7,19.5,753.0,939.83,731.77
2018,9,9,14,30,909.0,88.0,5.8,19.4,720.0,948.93,740.47
2018,9,9,14,45,897.0,86.0,5.9,19.3,681.0,950.42,743.93
2018,9,9,15,0,885.0,84.0,6.0,19.2,642.0,948.12,744.88
2018,9,9,15,15,869.0,82.0,6.0,19.2,597.5,938.36,739.73
2018,9,9,15,30,853.0,80.0,6.0,19.2,553.0,925.07,732.15
2018,9,9,15,45,832.5,77.0,6.05,18.9,504.5,913.34,726.91
2018,9,9,16,0,812.0,74.0,6.1,18.6,456.0,887.92,711.47
2018,9,9,16,15,785.5,70.5,6.05,18.35,405.5,853.22,688.19
2018,9,9,16,30,759.0,67.0,6.0,18.1,355.0,815.93,662.39
2018,9,9,16,45,719.5,62.0,5.95,17.85,302.0,762.61,623.33
2018,9,9,17,0,680.0,57.0,5.9,17.6,249.0,707.82,581.48
2018,9,9,17,15,613.5,51.5,5.8,17.3,197.5,635.61,523.52
2018,9,9,17,30,547.0,46.0,5.7,17.0,146.0,558.5,458.37
2018,9,9,17,45,434.5,38.0,5.55,16.65,101.0,443.12,358.0
2018,9,9,18,0,322.0,30.0,5.4,16.3,56.0,328.09,220.42
2018,9,9,18,15,189.0,18.5,5.3,16.1,31.0,153.02,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.9,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.75,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.5,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.7,24.0,15.36,0.0
2018,9,10,6,15,313.5,27.5,4.1,14.95,60.5,22.91,10.87
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,30.38,20.51
2018,9,10,6,45,513.0,45.5,4.1,15.45,143.0,36.68,26.64
2018,9,10,7,0,576.0,54.0,4.1,15.7,189.0,42.84,32.4
2018,9,10,7,15,571.0,68.0,4.0,15.9,229.5,52.59,41.17
2018,9,10,7,30,566.0,82.0,3.9,16.1,270.0,61.79,49.27
2018,9,10,7,45,654.5,81.0,3.75,16.35,333.0,60.33,47.85
2018,9,10,8,0,743.0,80.0,3.6,16.6,396.0,64.77,51.55
2018,9,10,8,15,782.0,80.0,3.5,16.9,449.0,64.1,50.73
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,63.63,50.09
2018,9,10,8,45,836.5,84.0,3.3,17.45,547.5,65.66,51.63
2018,9,10,9,0,852.0,88.0,3.2,17.7,593.0,76.89,61.1
2018,9,10,9,15,869.0,88.5,3.15,18.0,635.0,77.21,61.12
2018,9,10,9,30,886.0,89.0,3.1,18.3,677.0,99.78,60.57
2018,9,10,9,45,901.0,88.5,3.1,18.55,714.0,156.06,86.27
2018,9,10,10,0,916.0,88.0,3.1,18.8,751.0,213.77,127.31
2018,9,10,10,15,921.5,89.5,3.15,19.05,779.0,272.0,176.03
2018,9,10,10,30,927.0,91.0,3.2,19.3,807.0,330.2,227.39
2018,9,10,10,45,931.0,92.5,3.25,19.55,828.0,387.66,278.58
2018,9,10,11,0,935.0,94.0,3.3,19.8,849.0,444.49,328.54
2018,9,10,11,15,937.5,94.5,3.4,20.0,862.5,499.03,375.73
2018,9,10,11,30,940.0,95.0,3.5,20.2,876.0,552.3,420.66
2018,9,10,11,45,941.0,95.5,3.6,20.4,882.0,603.26,462.63
2018,9,10,12,0,942.0,96.0,3.7,20.6,888.0,652.38,502.12
2018,9,10,12,15,940.0,97.0,3.8,20.7,885.5,697.97,538.27
2018,9,10,12,30,938.0,98.0,3.9,20.8,883.0,741.08,571.87
2018,9,10,12,45,933.5,98.5,4.05,20.85,872.0,779.26,601.16
2018,9,10,13,0,929.0,99.0,4.2,20.9,861.0,814.43,626.79
2018,9,10,13,15,924.5,99.0,4.35,20.9,843.0,845.97,650.03
2018,9,10,13,30,920.0,99.0,4.5,20.9,825.0,874.25,671.32
2018,9,10,13,45,912.5,98.0,4.65,20.85,798.5,895.55,688.11
2018,9,10,14,0,905.0,97.0,4.8,20.8,772.0,913.22,702.58
2018,9,10,14,15,895.0,95.0,5.0,20.6,738.5,923.89,713.1
2018,9,10,14,30,885.0,93.0,5.2,20.4,705.0,930.77,721.16
2018,9,10,14,45,873.0,91.0,5.4,20.25,666.5,932.06,725.29
2018,9,10,15,0,861.0,89.0,5.6,20.1,628.0,929.65,726.94
2018,9,10,15,15,844.0,87.0,5.6,20.1,584.0,929.39,728.65
2018,9,10,15,30,827.0,85.0,5.6,20.1,540.0,915.33,720.51
2018,9,10,15,45,806.0,82.0,5.9,19.55,492.0,892.79,709.47
2018,9,10,16,0,785.0,79.0,6.2,19.0,444.0,867.07,695.67
2018,9,10,16,15,754.5,75.0,6.25,18.6,393.0,828.25,669.93
2018,9,10,16,30,724.0,71.0,6.3,18.2,342.0,786.98,641.57
2018,9,10,16,45,677.0,66.5,6.35,17.8,289.5,734.42,603.3
2018,9,10,17,0,630.0,62.0,6.4,17.4,237.0,675.6,558.29
2018,9,10,17,15,556.0,56.5,6.4,17.0,186.5,591.9,490.81
2018,9,10,17,30,482.0,51.0,6.4,16.6,136.0,509.35,420.75
2018,9,10,17,45,361.0,41.0,6.35,16.2,92.5,386.02,312.81
2018,9,10,18,0,240.0,31.0,6.3,15.8,49.0,267.9,165.5
2018,9,10,18,15,135.5,18.5,6.25,15.7,27.0,113.77,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.6,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.55,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.55,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.7,23.0,15.36,0.0
2018,9,11,6,15,282.5,29.0,6.5,14.9,58.5,24.3,11.22
2018,9,11,6,30,415.0,40.0,6.6,15.1,94.0,32.95,22.64
2018,9,11,6,45,497.5,48.0,6.7,15.3,142.0,38.75,28.43
2018,9,11,7,0,580.0,56.0,6.8,15.5,190.0,44.54,33.9
2018,9,11,7,15,633.5,61.5,6.65,15.7,241.5,48.12,37.21
2018,9,11,7,30,687.0,67.0,6.5,15.9,293.0,51.69,40.36
2018,9,11,7,45,721.0,72.0,6.4,16.1,345.0,59.53,47.19
2018,9,11,8,0,755.0,77.0,6.3,16.3,397.0,62.68,49.79
2018,9,11,8,15,780.0,80.5,6.2,16.5,446.0,64.51,51.19
2018,9,11,8,30,805.0,84.0,6.1,16.7,495.0,66.3,52.54
2018,9,11,8,45,823.0,87.5,6.0,16.9,541.0,67.92,53.73
2018,9,11,9,0,841.0,91.0,5.9,17.1,587.0,69.47,54.86
2018,9,11,9,15,855.5,92.5,5.85,17.3,628.0,79.46,63.28
2018,9,11,9,30,870.0,94.0,5.8,17.5,669.0,100.86,62.78
2018,9,11,9,45,881.0,95.0,5.7,17.7,704.0,156.88,88.52
2018,9,11,10,0,892.0,96.0,5.6,17.9,739.0,213.93,129.48
2018,9,11,10,15,901.5,97.0,5.55,18.0,768.5,271.47,178.0
2018,9,11,10,30,911.0,98.0,5.5,18.1,798.0,329.44,229.76
2018,9,11,10,45,919.5,96.5,5.45,18.2,820.0,385.47,280.67
2018,9,11,11,0,928.0,95.0,5.4,18.3,842.0,441.25,330.87
2018,9,11,11,15,933.0,95.0,5.45,18.35,856.5,496.15,379.58
2018,9,11,11,30,938.0,95.0,5.5,18.4,871.0,550.03,426.32
2018,9,11,11,45,942.5,93.5,5.55,18.4,878.0,601.14,469.91
2018,9,11,12,0,947.0,92.0,5.6,18.4,885.0,650.64,511.26
2018,9,11,12,15,948.5,90.5,5.7,18.4,883.0,696.37,549.06
2018,9,11,12,30,950.0,89.0,5.8,18.4,881.0,739.77,584.44
2018,9,11,12,45,951.0,87.0,5.95,18.4,871.5,779.8,616.14
2018,9,11,13,0,952.0,85.0,6.1,18.4,862.0,817.04,644.45
2018,9,11,13,15,948.5,84.0,6.2,18.35,843.5,848.72,668.66
2018,9,11,13,30,945.0,83.0,6.3,18.3,825.0,877.06,690.55
2018,9,11,13,45,940.0,81.5,6.4,18.25,799.5,900.14,708.73
2018,9,11,14,0,935.0,80.0,6.5,18.2,774.0,919.58,724.46
2018,9,11,14,15,926.5,79.0,6.55,18.1,741.5,932.77,735.72
2018,9,11,14,30,918.0,78.0,6.6,18.0,709.0,942.17,744.46
2018,9,11,14,45,906.0,77.0,6.65,17.95,670.0,944.56,748.14
2018,9,11,15,0,894.0,76.0,6.7,17.9,631.0,943.21,749.3
2018,9,11,15,15,878.5,74.0,6.7,17.9,586.5,933.64,744.2
2018,9,11,15,30,863.0,72.0,6.7,17.9,542.0,920.52,736.61
2018,9,11,15,45,840.5,70.0,6.65,17.65,493.5,897.43,722.1
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,881.53,712.9
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,842.76,685.85
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,801.59,656.35
2018,9,11,16,45,708.5,59.0,6.45,17.0,288.5,744.86,613.59
2018,9,11,17,0,662.0,56.0,6.4,16.9,236.0,686.85,568.03
2018,9,11,17,15,590.0,50.5,6.3,16.65,185.0,610.96,505.96
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,530.23,436.61
2018,9,11,17,45,395.5,37.0,6.15,16.2,91.0,408.29,328.46
2018,9,11,18,0,273.0,29.0,6.1,16.0,48.0,279.38,150.72
2018,9,11,18,15,156.0,17.5,6.05,15.85,26.5,127.27,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,39.5,7.5,5.0,14.95,8.5,0.0,0.0
2018,9,12,6,0,79.0,15.0,5.0,15.1,17.0,12.8,0.0
2018,9,12,6,15,120.0,29.5,5.15,15.25,40.5,22.98,9.55
2018,9,12,6,30,161.0,44.0,5.3,15.4,64.0,34.04,23.47
2018,9,12,6,45,156.5,64.0,5.4,15.6,91.5,48.39,36.8
2018,9,12,7,0,152.0,84.0,5.5,15.8,119.0,62.22,49.43
2018,9,12,7,15,220.5,100.5,5.5,15.95,165.0,73.85,59.91
2018,9,12,7,30,289.0,117.0,5.5,16.1,211.0,85.25,69.96
2018,9,12,7,45,433.0,112.5,5.45,16.25,281.0,79.72,64.94
2018,9,12,8,0,577.0,108.0,5.4,16.4,351.0,77.6,62.87
2018,9,12,8,15,706.5,90.5,5.3,16.65,424.5,65.0,51.59
2018,9,12,8,30,836.0,73.0,5.2,16.9,498.0,67.03,53.15
2018,9,12,8,45,736.0,109.5,5.15,17.2,509.0,74.86,59.7
2018,9,12,9,0,636.0,146.0,5.1,17.5,520.0,94.78,76.61
2018,9,12,9,15,565.0,184.5,5.0,17.7,534.0,116.7,95.07
2018,9,12,9,30,494.0,223.0,4.9,17.9,548.0,148.58,108.31
2018,9,12,9,45,546.5,217.0,4.85,18.1,594.5,186.1,124.98
2018,9,12,10,0,599.0,211.0,4.8,18.3,641.0,228.01,152.98
2018,9,12,10,15,540.0,245.0,4.85,18.4,644.0,279.95,198.18
2018,9,12,10,30,481.0,279.0,4.9,18.5,647.0,324.51,238.48
2018,9,12,10,45,531.0,268.5,4.95,18.6,685.5,369.55,276.0
2018,9,12,11,0,581.0,258.0,5.0,18.7,724.0,419.17,317.53
2018,9,12,11,15,583.0,264.5,5.1,18.75,738.5,464.18,356.04
2018,9,12,11,30,585.0,271.0,5.2,18.8,753.0,508.83,393.54
2018,9,12,11,45,569.5,278.5,5.25,18.8,750.5,544.18,423.25
2018,9,12,12,0,554.0,286.0,5.3,18.8,748.0,577.18,450.47
2018,9,12,12,15,608.0,260.0,5.4,18.8,765.5,625.58,489.75
2018,9,12,12,30,662.0,234.0,5.5,18.8,783.0,675.92,530.25
2018,9,12,12,45,711.5,207.0,5.6,18.75,790.5,723.04,568.26
2018,9,12,13,0,761.0,180.0,5.7,18.7,798.0,769.85,605.91
2018,9,12,13,15,772.0,167.5,5.75,18.65,782.5,794.98,626.69
2018,9,12,13,30,783.0,155.0,5.8,18.6,767.0,821.78,647.39
2018,9,12,13,45,675.5,193.0,5.85,18.6,708.5,800.63,632.12
2018,9,12,14,0,568.0,231.0,5.9,18.6,650.0,760.14,601.46
2018,9,12,14,15,473.0,252.5,5.95,18.45,591.0,715.02,567.65
2018,9,12,14,30,378.0,274.0,6.0,18.3,532.0,646.87,516.16
2018,9,12,14,45,340.0,264.0,6.0,18.15,486.0,612.19,490.87
2018,9,12,15,0,302.0,254.0,6.0,18.0,440.0,575.05,463.26
2018,9,12,15,15,280.0,235.0,6.0,18.0,397.5,540.44,437.65
2018,9,12,15,30,258.0,216.0,6.0,18.0,355.0,503.86,410.21
2018,9,12,15,45,229.5,201.5,6.15,17.45,317.0,465.16,381.46
2018,9,12,16,0,201.0,187.0,6.3,16.9,279.0,405.38,335.43
2018,9,12,16,15,211.5,162.5,6.25,16.7,249.0,408.29,339.49
2018,9,12,16,30,222.0,138.0,6.2,16.5,219.0,388.89,325.41
2018,9,12,16,45,217.5,117.5,6.2,16.25,186.5,359.63,302.32
2018,9,12,17,0,213.0,97.0,6.2,16.0,154.0,329.06,277.25
2018,9,12,17,15,171.5,78.5,6.05,15.85,118.0,269.11,225.39
2018,9,12,17,30,130.0,60.0,5.9,15.7,82.0,210.38,173.28
2018,9,12,17,45,80.5,41.0,5.8,15.55,53.0,130.15,101.81
2018,9,12,18,0,31.0,22.0,5.7,15.4,24.0,59.62,20.92
2018,9,12,18,15,15.5,11.0,5.55,15.4,12.0,20.5,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,9.39,0.0
2018,9,13,6,15,172.5,25.5,4.0,15.4,45.0,19.81,6.68
2018,9,13,6,30,305.0,40.0,4.2,15.6,78.0,32.74,22.28
2018,9,13,6,45,440.5,45.5,4.45,15.85,129.5,36.5,26.35
2018,9,13,7,0,576.0,51.0,4.7,16.1,181.0,40.62,30.34
2018,9,13,7,15,501.0,67.5,4.75,16.25,201.5,51.89,40.46
2018,9,13,7,30,426.0,84.0,4.8,16.4,222.0,61.4,48.87
2018,9,13,7,45,352.0,120.5,4.85,16.6,247.5,84.26,68.85
2018,9,13,8,0,278.0,157.0,4.9,16.8,273.0,109.78,90.85
2018,9,13,8,15,476.5,133.0,4.85,17.0,361.5,91.08,74.25
2018,9,13,8,30,675.0,109.0,4.8,17.2,450.0,75.53,60.47
2018,9,13,8,45,765.0,92.0,4.8,17.4,512.5,70.29,55.7
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,68.63,54.04
2018,9,13,9,15,867.0,78.0,4.7,17.8,615.5,70.63,55.57
2018,9,13,9,30,879.0,81.0,4.6,18.0,656.0,90.4,55.54
2018,9,13,9,45,886.0,84.0,4.5,18.15,690.5,147.63,81.15
2018,9,13,10,0,893.0,87.0,4.4,18.3,725.0,205.48,122.29
2018,9,13,10,15,901.0,88.5,4.35,18.4,754.0,262.93,170.36
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,320.65,221.56
2018,9,13,10,45,914.5,90.5,4.25,18.65,804.0,376.85,272.19
2018,9,13,11,0,920.0,91.0,4.2,18.8,825.0,432.55,321.79
2018,9,13,11,15,923.5,91.0,4.2,18.85,838.5,486.24,368.98
2018,9,13,11,30,927.0,91.0,4.2,18.9,852.0,538.75,414.01
2018,9,13,11,45,929.0,91.0,4.2,18.95,858.0,589.04,456.14
2018,9,13,12,0,931.0,91.0,4.2,19.0,864.0,637.56,495.82
2018,9,13,12,15,933.0,90.5,4.25,19.0,863.0,683.67,532.99
2018,9,13,12,30,935.0,90.0,4.3,19.0,862.0,727.57,567.77
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.0,766.34,597.9
2018,9,13,13,0,938.0,84.0,4.5,19.1,842.0,802.32,624.48
2018,9,13,13,15,833.5,131.5,4.55,19.05,794.0,808.19,629.41
2018,9,13,13,30,729.0,179.0,4.6,19.0,746.0,804.5,627.54
2018,9,13,13,45,776.5,151.5,4.7,18.95,737.0,838.28,653.65
2018,9,13,14,0,824.0,124.0,4.8,18.9,728.0,875.27,681.71
2018,9,13,14,15,864.5,101.0,4.85,18.85,710.0,897.97,699.34
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,926.55,721.42
2018,9,13,14,45,887.5,78.5,4.95,18.7,651.5,925.38,722.59
2018,9,13,15,0,870.0,79.0,5.0,18.6,611.0,920.5,721.47
2018,9,13,15,15,860.5,75.0,5.0,18.6,569.0,913.99,718.7
2018,9,13,15,30,851.0,71.0,5.0,18.6,527.0,903.88,713.47
2018,9,13,15,45,830.0,68.5,5.05,18.35,479.0,881.53,700.37
2018,9,13,16,0,809.0,66.0,5.1,18.1,431.0,866.25,692.36
2018,9,13,16,15,778.0,63.5,5.1,17.9,380.0,828.75,667.07
2018,9,13,16,30,747.0,61.0,5.1,17.7,329.0,788.87,639.33
2018,9,13,16,45,701.5,56.5,5.1,17.5,276.5,731.29,596.85
2018,9,13,17,0,656.0,52.0,5.1,17.3,224.0,672.61,551.53
2018,9,13,17,15,583.5,46.5,5.0,17.0,174.0,596.37,489.56
2018,9,13,17,30,511.0,41.0,4.9,16.7,124.0,516.18,420.8
2018,9,13,17,45,370.0,32.5,4.85,16.4,81.0,380.85,300.5
2018,9,13,18,0,229.0,24.0,4.8,16.1,38.0,235.29,59.04
2018,9,13,18,15,114.5,12.0,4.7,15.9,19.0,92.0,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.65,14.15,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.7,14.3,13.0,10.24,0.0
2018,9,14,6,15,61.5,27.5,2.8,14.55,32.0,21.65,6.84
2018,9,14,6,30,62.0,43.0,2.9,14.8,51.0,33.54,22.97
2018,9,14,6,45,107.0,62.5,3.05,15.05,83.5,48.04,36.53
2018,9,14,7,0,152.0,82.0,3.2,15.3,116.0,60.85,48.29
2018,9,14,7,15,185.0,100.0,3.2,15.45,152.0,73.21,59.44
2018,9,14,7,30,218.0,118.0,3.2,15.6,188.0,85.2,70.02
2018,9,14,7,45,194.0,133.5,3.2,15.8,204.0,94.65,78.14
2018,9,14,8,0,170.0,149.0,3.2,16.0,220.0,108.57,90.01
2018,9,14,8,15,117.0,175.5,3.2,16.2,227.0,124.18,103.15
2018,9,14,8,30,64.0,202.0,3.2,16.4,234.0,145.38,120.92
2018,9,14,8,45,82.5,226.5,3.15,16.65,272.0,160.75,133.48
2018,9,14,9,0,101.0,251.0,3.1,16.9,310.0,175.69,145.55
2018,9,14,9,15,100.0,270.0,3.05,17.05,332.0,187.03,154.56
2018,9,14,9,30,99.0,289.0,3.0,17.2,354.0,201.51,157.46
2018,9,14,9,45,87.5,303.5,3.0,17.4,363.0,220.67,170.27
2018,9,14,10,0,76.0,318.0,3.0,17.6,372.0,238.61,183.93
2018,9,14,10,15,83.0,334.0,2.95,17.8,395.0,260.29,200.37
2018,9,14,10,30,90.0,350.0,2.9,18.0,418.0,283.13,217.99
2018,9,14,10,45,94.0,362.0,2.9,18.2,435.0,303.52,233.95
2018,9,14,11,0,98.0,374.0,2.9,18.4,452.0,324.58,250.4
2018,9,14,11,15,97.5,379.5,2.95,18.6,458.0,339.67,262.32
2018,9,14,11,30,97.0,385.0,3.0,18.8,464.0,354.63,274.06
2018,9,14,11,45,114.0,388.5,3.0,19.0,482.0,378.24,292.3
2018,9,14,12,0,131.0,392.0,3.0,19.2,500.0,404.52,312.53
2018,9,14,12,15,130.5,389.5,3.1,19.25,497.0,416.18,321.86
2018,9,14,12,30,130.0,387.0,3.2,19.3,494.0,427.28,330.8
2018,9,14,12,45,238.0,361.0,3.35,19.35,553.5,503.72,390.89
2018,9,14,13,0,346.0,335.0,3.5,19.4,613.0,579.8,450.18
2018,9,14,13,15,362.5,328.0,3.6,19.4,613.5,606.41,470.97
2018,9,14,13,30,379.0,321.0,3.7,19.4,614.0,632.48,491.61
2018,9,14,13,45,483.5,269.0,3.8,19.35,630.0,703.39,547.27
2018,9,14,14,0,588.0,217.0,3.9,19.3,646.0,767.66,597.76
2018,9,14,14,15,744.5,148.5,4.0,19.25,666.5,855.41,663.81
2018,9,14,14,30,901.0,80.0,4.1,19.2,687.0,923.34,713.14
2018,9,14,14,45,889.0,78.5,4.2,19.1,648.0,924.84,716.05
2018,9,14,15,0,877.0,77.0,4.3,19.0,609.0,922.64,717.0
2018,9,14,15,15,804.5,88.5,4.3,19.0,548.5,886.5,693.17
2018,9,14,15,30,732.0,100.0,4.3,19.0,488.0,836.45,659.28
2018,9,14,15,45,607.5,117.0,4.45,18.75,418.5,748.12,598.04
2018,9,14,16,0,483.0,134.0,4.6,18.5,349.0,642.47,521.64
2018,9,14,16,15,394.0,130.5,4.65,18.25,292.0,555.56,455.72
2018,9,14,16,30,305.0,127.0,4.7,18.0,235.0,448.7,371.77
2018,9,14,16,45,272.5,109.0,4.75,17.75,194.0,396.18,330.21
2018,9,14,17,0,240.0,91.0,4.8,17.5,153.0,343.55,286.91
2018,9,14,17,15,194.5,73.5,4.85,17.2,116.0,281.15,233.69
2018,9,14,17,30,149.0,56.0,4.9,16.9,79.0,220.37,180.1
2018,9,14,17,45,90.5,38.0,4.95,16.6,50.5,150.45,115.25
2018,9,14,18,0,32.0,20.0,5.0,16.3,22.0,56.79,0.0
2018,9,14,18,15,16.0,10.0,5.0,16.1,11.0,19.91,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.65,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.8,18.0,12.8,0.0
2018,9,15,6,15,283.0,25.0,4.55,15.0,51.5,20.97,5.18
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,28.88,18.86
2018,9,15,6,45,421.5,45.5,4.85,15.4,117.0,36.56,26.39
2018,9,15,7,0,423.0,56.0,5.0,15.6,149.0,43.82,33.19
2018,9,15,7,15,301.0,88.0,5.0,15.8,163.0,64.05,51.28
2018,9,15,7,30,179.0,120.0,5.0,16.0,177.0,88.91,73.21
2018,9,15,7,45,242.5,133.0,5.05,16.15,224.5,94.87,78.28
2018,9,15,8,0,306.0,146.0,5.1,16.3,272.0,103.45,85.54
2018,9,15,8,15,232.0,179.5,5.1,16.5,282.0,122.23,101.52
2018,9,15,8,30,158.0,213.0,5.1,16.7,292.0,146.25,121.79
2018,9,15,8,45,195.0,232.0,5.1,16.85,338.5,157.73,131.14
2018,9,15,9,0,232.0,251.0,5.1,17.0,385.0,168.88,140.15
2018,9,15,9,15,172.0,256.0,5.1,17.15,359.5,170.86,141.35
2018,9,15,9,30,112.0,261.0,5.1,17.3,334.0,176.1,137.45
2018,9,15,9,45,121.5,290.5,5.1,17.5,373.5,206.23,158.14
2018,9,15,10,0,131.0,320.0,5.1,17.7,413.0,238.49,182.23
2018,9,15,10,15,139.0,338.0,5.1,17.85,440.0,265.88,203.53
2018,9,15,10,30,147.0,356.0,5.1,18.0,467.0,294.75,226.5
2018,9,15,10,45,128.5,363.5,5.1,18.1,462.5,309.65,239.47
2018,9,15,11,0,110.0,371.0,5.1,18.2,458.0,326.94,253.99
2018,9,15,11,15,161.0,374.5,5.15,18.3,504.0,361.04,280.66
2018,9,15,11,30,212.0,378.0,5.2,18.4,550.0,404.84,315.19
2018,9,15,11,45,188.5,374.0,5.25,18.45,528.0,407.47,318.21
2018,9,15,12,0,165.0,370.0,5.3,18.5,506.0,407.06,318.62
2018,9,15,12,15,100.0,349.0,5.35,18.55,431.5,363.33,284.81
2018,9,15,12,30,35.0,328.0,5.4,18.6,357.0,305.2,238.96
2018,9,15,12,45,40.0,334.0,5.5,18.6,366.5,319.94,250.96
2018,9,15,13,0,45.0,340.0,5.6,18.6,376.0,335.34,263.39
2018,9,15,13,15,52.5,338.5,5.65,18.6,379.5,346.36,272.54
2018,9,15,13,30,60.0,337.0,5.7,18.6,383.0,357.83,282.12
2018,9,15,13,45,212.0,289.5,5.75,18.55,444.5,476.75,379.56
2018,9,15,14,0,364.0,242.0,5.8,18.5,506.0,590.14,471.29
2018,9,15,14,15,641.0,159.0,5.85,18.45,598.0,772.89,615.97
2018,9,15,14,30,918.0,76.0,5.9,18.4,690.0,932.19,734.05
2018,9,15,14,45,907.5,74.0,5.95,18.3,651.0,934.52,737.07
2018,9,15,15,0,897.0,72.0,6.0,18.2,612.0,933.07,738.36
2018,9,15,15,15,880.5,70.5,6.0,18.2,567.5,922.96,732.92
2018,9,15,15,30,864.0,69.0,6.0,18.2,523.0,909.33,725.02
2018,9,15,15,45,843.0,66.5,6.1,17.9,474.5,886.85,711.93
2018,9,15,16,0,822.0,64.0,6.2,17.6,426.0,861.33,696.31
2018,9,15,16,15,792.5,60.0,6.25,17.35,374.0,832.97,677.74
2018,9,15,16,30,763.0,56.0,6.3,17.1,322.0,792.19,648.89
2018,9,15,16,45,719.0,52.0,6.3,16.85,270.0,736.53,606.98
2018,9,15,17,0,675.0,48.0,6.3,16.6,218.0,679.77,562.07
2018,9,15,17,15,601.0,43.0,6.2,16.3,168.0,595.74,492.44
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,522.06,426.96
2018,9,15,17,45,381.0,30.0,6.0,15.65,76.0,384.35,297.41
2018,9,15,18,0,235.0,22.0,5.9,15.3,34.0,229.58,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.2,17.0,92.59,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,10.24,0.0
2018,9,16,6,15,272.5,22.5,3.35,15.2,49.0,18.74,2.68
2018,9,16,6,30,439.0,33.0,3.5,15.5,84.0,27.26,17.39
2018,9,16,6,45,512.0,40.0,3.65,15.85,129.0,32.45,22.74
2018,9,16,7,0,585.0,47.0,3.8,16.2,174.0,37.65,27.67
2018,9,16,7,15,639.5,53.0,3.8,16.4,226.0,45.57,34.84
2018,9,16,7,30,694.0,59.0,3.8,16.6,278.0,50.11,38.87
2018,9,16,7,45,746.0,59.5,3.75,16.8,332.0,50.24,38.91
2018,9,16,8,0,798.0,60.0,3.7,17.0,386.0,50.61,39.1
2018,9,16,8,15,823.0,62.5,3.7,17.25,436.0,59.38,46.61
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,61.7,48.42
2018,9,16,8,45,866.0,66.5,3.65,17.75,531.5,63.14,49.46
2018,9,16,9,0,884.0,68.0,3.6,18.0,577.0,64.49,50.43
2018,9,16,9,15,882.5,74.5,3.55,18.2,613.5,68.7,53.85
2018,9,16,9,30,881.0,81.0,3.5,18.4,650.0,86.41,54.89
2018,9,16,9,45,890.5,83.5,3.5,18.65,685.0,143.72,78.53
2018,9,16,10,0,900.0,86.0,3.5,18.9,720.0,201.93,118.81
2018,9,16,10,15,922.5,80.5,3.45,19.05,753.0,257.93,164.55
2018,9,16,10,30,945.0,75.0,3.4,19.2,786.0,315.49,214.88
2018,9,16,10,45,950.0,76.0,3.4,19.35,807.5,373.61,267.02
2018,9,16,11,0,955.0,77.0,3.4,19.5,829.0,431.13,318.05
2018,9,16,11,15,917.5,96.0,3.4,19.6,828.5,483.56,364.41
2018,9,16,11,30,880.0,115.0,3.4,19.7,828.0,530.77,405.06
2018,9,16,11,45,882.0,115.0,3.4,19.75,833.5,579.22,445.28
2018,9,16,12,0,884.0,115.0,3.4,19.8,839.0,626.0,483.18
2018,9,16,12,15,881.5,116.0,3.5,19.85,836.0,668.91,517.62
2018,9,16,12,30,879.0,117.0,3.6,19.9,833.0,709.43,549.63
2018,9,16,12,45,840.0,134.5,3.65,19.9,811.0,741.93,574.44
2018,9,16,13,0,801.0,152.0,3.7,19.9,789.0,765.42,592.42
2018,9,16,13,15,754.5,167.0,3.8,19.85,756.0,779.89,603.88
2018,9,16,13,30,708.0,182.0,3.9,19.8,723.0,786.41,609.56
2018,9,16,13,45,714.5,172.5,4.0,19.75,702.5,808.14,627.03
2018,9,16,14,0,721.0,163.0,4.1,19.7,682.0,826.95,641.83
2018,9,16,14,15,820.0,118.0,4.2,19.55,683.0,881.36,682.37
2018,9,16,14,30,919.0,73.0,4.3,19.4,684.0,927.53,716.84
2018,9,16,14,45,907.5,71.5,4.4,19.3,644.5,929.41,720.26
2018,9,16,15,0,896.0,70.0,4.5,19.2,605.0,927.52,721.76
2018,9,16,15,15,880.0,68.0,4.5,19.2,560.5,917.14,716.3
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,903.21,708.45
2018,9,16,15,45,842.0,64.0,4.7,18.8,467.5,880.36,696.7
2018,9,16,16,0,820.0,62.0,4.9,18.4,419.0,854.52,682.36
2018,9,16,16,15,789.5,58.5,4.95,18.15,367.5,825.9,664.06
2018,9,16,16,30,759.0,55.0,5.0,17.9,316.0,784.99,635.72
2018,9,16,16,45,713.0,51.0,5.0,17.65,264.0,727.72,593.27
2018,9,16,17,0,667.0,47.0,5.0,17.4,212.0,669.47,547.82
2018,9,16,17,15,592.0,42.0,4.95,17.1,162.0,585.02,478.77
2018,9,16,17,30,517.0,37.0,4.9,16.8,112.0,511.1,413.62
2018,9,16,17,45,373.0,29.0,4.85,16.5,71.5,375.91,283.06
2018,9,16,18,0,229.0,21.0,4.8,16.2,31.0,220.13,0.0
2018,9,16,18,15,114.5,10.5,4.7,16.1,15.5,8.96,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,9.39,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,18.35,0.88
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,27.32,17.35
2018,9,17,6,45,411.0,36.0,3.95,15.55,102.0,28.73,19.49
2018,9,17,7,0,386.0,39.0,4.1,15.8,122.0,30.16,21.08
2018,9,17,7,15,193.0,57.5,4.1,15.95,99.0,41.86,31.61
2018,9,17,7,30,0.0,76.0,4.1,16.1,76.0,61.96,49.44
2018,9,17,7,45,5.0,104.0,4.1,16.25,106.0,83.07,67.92
2018,9,17,8,0,10.0,132.0,4.1,16.4,136.0,103.65,85.68
2018,9,17,8,15,15.0,155.0,4.1,16.5,162.0,120.5,99.99
2018,9,17,8,30,20.0,178.0,4.1,16.6,188.0,137.12,113.93
2018,9,17,8,45,24.0,196.5,4.1,16.75,209.5,150.61,125.02
2018,9,17,9,0,28.0,215.0,4.1,16.9,231.0,154.46,127.85
2018,9,17,9,15,30.5,230.0,4.1,17.0,248.5,163.94,135.47
2018,9,17,9,30,33.0,245.0,4.1,17.1,266.0,174.56,137.34
2018,9,17,9,45,38.0,263.5,4.1,17.2,289.0,192.49,150.33
2018,9,17,10,0,43.0,282.0,4.1,17.3,312.0,211.46,164.61
2018,9,17,10,15,40.0,291.0,4.2,17.35,320.0,223.8,174.36
2018,9,17,10,30,37.0,300.0,4.3,17.4,328.0,235.83,184.02
2018,9,17,10,45,44.0,318.0,4.4,17.45,352.0,257.06,200.68
2018,9,17,11,0,51.0,336.0,4.5,17.5,376.0,279.63,218.45
2018,9,17,11,15,48.0,338.0,4.65,17.45,376.0,287.55,225.02
2018,9,17,11,30,45.0,340.0,4.8,17.4,376.0,295.0,231.21
2018,9,17,11,45,60.0,350.5,4.9,17.4,399.0,318.39,249.82
2018,9,17,12,0,75.0,361.0,5.0,17.4,422.0,343.6,269.91
2018,9,17,12,15,122.0,376.0,5.15,17.35,475.0,399.5,314.36
2018,9,17,12,30,169.0,391.0,5.3,17.3,528.0,456.9,359.89
2018,9,17,12,45,225.0,375.0,5.4,17.3,554.5,497.7,393.03
2018,9,17,13,0,281.0,359.0,5.5,17.3,581.0,551.64,436.19
2018,9,17,13,15,513.5,262.5,5.6,17.25,657.0,674.66,535.83
2018,9,17,13,30,746.0,166.0,5.7,17.2,733.0,800.15,635.85
2018,9,17,13,45,833.0,125.0,5.75,17.15,738.0,853.26,675.67
2018,9,17,14,0,920.0,84.0,5.8,17.1,743.0,899.91,711.02
2018,9,17,14,15,911.0,83.0,5.85,17.05,710.0,912.16,721.36
2018,9,17,14,30,902.0,82.0,5.9,17.0,677.0,920.66,729.35
2018,9,17,14,45,889.5,80.0,5.95,16.95,637.5,921.05,731.62
2018,9,17,15,0,877.0,78.0,6.0,16.9,598.0,917.7,731.36
2018,9,17,15,15,860.0,75.5,6.0,16.9,553.0,905.9,724.61
2018,9,17,15,30,843.0,73.0,6.0,16.9,508.0,890.61,715.38
2018,9,17,15,45,820.5,70.5,6.0,16.7,460.0,876.96,707.91
2018,9,17,16,0,798.0,68.0,6.0,16.5,412.0,850.22,690.43
2018,9,17,16,15,765.0,64.5,6.0,16.35,360.5,809.69,661.9
2018,9,17,16,30,732.0,61.0,6.0,16.2,309.0,766.86,630.69
2018,9,17,16,45,682.5,56.5,5.95,16.05,257.0,706.22,583.98
2018,9,17,17,0,633.0,52.0,5.9,15.9,205.0,644.54,534.22
2018,9,17,17,15,551.0,46.0,5.8,15.7,155.5,562.14,464.91
2018,9,17,17,30,469.0,40.0,5.7,15.5,106.0,474.91,387.49
2018,9,17,17,45,327.5,30.5,5.6,15.3,67.0,340.74,251.52
2018,9,17,18,0,186.0,21.0,5.5,15.1,28.0,154.63,0.0
2018,9,17,18,15,93.0,10.5,5.45,15.05,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.7,14.3,2.0,1.71,0.0
2018,9,18,6,15,0.0,5.5,3.85,14.55,5.5,4.51,0.0
2018,9,18,6,30,0.0,9.0,4.0,14.8,9.0,7.39,0.55
2018,9,18,6,45,0.0,14.0,4.15,15.0,14.0,11.51,4.44
2018,9,18,7,0,0.0,19.0,4.3,15.2,19.0,15.63,8.24
2018,9,18,7,15,0.0,25.5,4.25,15.35,25.5,21.01,13.12
2018,9,18,7,30,0.0,32.0,4.2,15.5,32.0,26.4,17.95
2018,9,18,7,45,0.0,57.5,4.15,15.65,57.5,47.6,36.77
2018,9,18,8,0,0.0,83.0,4.1,15.8,83.0,68.35,54.96
2018,9,18,8,15,0.0,87.0,4.1,16.0,87.0,71.81,57.77
2018,9,18,8,30,0.0,91.0,4.1,16.2,91.0,75.2,60.5
2018,9,18,8,45,0.0,100.5,4.05,16.35,100.5,82.75,66.83
2018,9,18,9,0,0.0,110.0,4.0,16.5,110.0,90.24,73.06
2018,9,18,9,15,0.0,121.0,4.0,16.65,121.0,98.8,80.16
2018,9,18,9,30,0.0,132.0,4.0,16.8,132.0,107.33,83.34
2018,9,18,9,45,1.0,150.5,4.0,16.9,151.0,121.84,94.92
2018,9,18,10,0,2.0,169.0,4.0,17.0,170.0,136.6,106.61
2018,9,18,10,15,5.0,192.5,3.95,17.1,196.0,155.8,121.74
2018,9,18,10,30,8.0,216.0,3.9,17.2,222.0,175.58,137.28
2018,9,18,10,45,7.5,210.5,3.85,17.3,216.0,172.84,134.92
2018,9,18,11,0,7.0,205.0,3.8,17.4,210.0,169.77,132.36
2018,9,18,11,15,5.5,193.5,3.8,17.45,197.5,161.22,125.48
2018,9,18,11,30,4.0,182.0,3.8,17.5,185.0,152.19,118.22
2018,9,18,11,45,6.0,196.5,3.75,17.55,201.0,165.82,129.1
2018,9,18,12,0,8.0,211.0,3.7,17.6,217.0,179.85,140.26
2018,9,18,12,15,8.5,215.5,3.8,17.65,222.0,185.05,144.42
2018,9,18,12,30,9.0,220.0,3.9,17.7,227.0,190.36,148.7
2018,9,18,12,45,12.5,237.0,4.0,17.7,247.0,208.61,163.38
2018,9,18,13,0,16.0,254.0,4.1,17.7,267.0,227.57,178.61
2018,9,18,13,15,19.0,264.0,4.3,17.65,279.0,240.72,189.37
2018,9,18,13,30,22.0,274.0,4.5,17.6,291.0,254.48,200.69
2018,9,18,13,45,18.0,256.0,4.7,17.55,269.5,237.14,187.26
2018,9,18,14,0,14.0,238.0,4.9,17.5,248.0,219.22,173.32
2018,9,18,14,15,11.0,221.5,5.05,17.35,229.0,203.09,160.8
2018,9,18,14,30,8.0,205.0,5.2,17.2,210.0,186.6,147.89
2018,9,18,14,45,5.0,187.0,5.35,17.1,190.0,168.35,133.42
2018,9,18,15,0,2.0,169.0,5.5,17.0,170.0,149.81,118.59
2018,9,18,15,15,2.0,159.0,5.5,17.0,160.0,141.7,112.29
2018,9,18,15,30,2.0,149.0,5.5,17.0,150.0,133.63,105.99
2018,9,18,15,45,11.5,144.5,5.7,16.65,149.5,140.21,112.39
2018,9,18,16,0,21.0,140.0,5.9,16.3,149.0,147.32,119.26
2018,9,18,16,15,227.5,112.5,5.9,16.05,189.5,354.79,298.97
2018,9,18,16,30,434.0,85.0,5.9,15.8,230.0,525.8,442.21
2018,9,18,16,45,484.5,74.5,5.9,15.55,210.0,561.16,470.59
2018,9,18,17,0,535.0,64.0,5.9,15.3,190.0,582.15,486.04
2018,9,18,17,15,443.5,55.5,5.85,15.05,142.5,483.03,402.3
2018,9,18,17,30,352.0,47.0,5.8,14.8,95.0,385.61,316.17
2018,9,18,17,45,228.0,33.0,5.7,14.6,59.0,268.23,189.99
2018,9,18,18,0,104.0,19.0,5.6,14.4,23.0,92.31,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.35,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
