Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,8.54,0.0
2018,9,19,6,15,157.0,25.5,3.75,14.1,40.0,19.84,0.0
2018,9,19,6,30,267.0,41.0,3.7,14.3,70.0,31.68,20.81
2018,9,19,6,45,281.0,51.5,3.65,14.5,96.5,39.21,28.68
2018,9,19,7,0,295.0,62.0,3.6,14.7,123.0,46.45,35.58
2018,9,19,7,15,175.0,89.0,3.3,14.9,128.0,65.88,53.04
2018,9,19,7,30,55.0,116.0,3.0,15.1,133.0,87.34,72.05
2018,9,19,7,45,79.0,139.5,2.75,15.3,168.5,103.6,86.16
2018,9,19,8,0,103.0,163.0,2.5,15.5,204.0,115.55,96.28
2018,9,19,8,15,142.5,184.5,2.25,15.75,249.5,129.24,107.7
2018,9,19,8,30,182.0,206.0,2.0,16.0,295.0,142.57,118.63
2018,9,19,8,45,279.0,211.0,1.8,16.25,362.0,139.87,115.79
2018,9,19,9,0,376.0,216.0,1.6,16.5,429.0,143.37,118.26
2018,9,19,9,15,482.0,201.0,1.55,16.8,494.5,126.13,103.2
2018,9,19,9,30,588.0,186.0,1.5,17.1,560.0,123.69,90.95
2018,9,19,9,45,704.0,155.0,1.45,17.4,627.0,153.75,94.49
2018,9,19,10,0,820.0,124.0,1.4,17.7,694.0,203.85,123.85
2018,9,19,10,15,853.5,117.0,1.5,18.05,731.0,257.94,166.58
2018,9,19,10,30,887.0,110.0,1.6,18.4,768.0,320.97,219.51
2018,9,19,10,45,893.0,111.0,1.65,18.8,789.0,376.86,268.44
2018,9,19,11,0,899.0,112.0,1.7,19.2,810.0,432.31,316.43
2018,9,19,11,15,902.5,112.0,1.8,19.55,823.0,485.28,361.64
2018,9,19,11,30,906.0,112.0,1.9,19.9,836.0,537.07,404.71
2018,9,19,11,45,907.5,112.5,2.0,20.25,841.5,586.8,445.03
2018,9,19,12,0,909.0,113.0,2.1,20.6,847.0,634.76,482.93
2018,9,19,12,15,908.5,112.5,2.25,20.8,843.5,678.63,517.53
2018,9,19,12,30,908.0,112.0,2.4,21.0,840.0,720.11,549.74
2018,9,19,12,45,905.0,111.5,2.6,21.2,828.5,757.26,578.62
2018,9,19,13,0,902.0,111.0,2.8,21.4,817.0,791.49,604.13
2018,9,19,13,15,897.0,110.0,3.0,21.4,798.0,820.64,625.92
2018,9,19,13,30,892.0,109.0,3.2,21.4,779.0,846.49,645.55
2018,9,19,13,45,884.5,107.0,3.4,21.4,752.0,865.83,660.82
2018,9,19,14,0,877.0,105.0,3.6,21.4,725.0,881.57,673.77
2018,9,19,14,15,865.5,104.0,3.8,21.25,691.5,891.24,683.09
2018,9,19,14,30,854.0,103.0,4.0,21.1,658.0,907.02,696.89
2018,9,19,14,45,837.5,100.5,4.2,20.95,617.5,903.43,697.25
2018,9,19,15,0,821.0,98.0,4.4,20.8,577.0,896.03,695.13
2018,9,19,15,15,800.0,95.0,4.4,20.8,531.5,880.22,685.8
2018,9,19,15,30,779.0,92.0,4.4,20.8,486.0,860.88,674.01
2018,9,19,15,45,750.0,89.0,4.65,20.4,437.5,830.83,657.06
2018,9,19,16,0,721.0,86.0,4.9,20.0,389.0,804.1,641.93
2018,9,19,16,15,680.0,81.5,4.95,19.6,338.0,756.54,609.36
2018,9,19,16,30,639.0,77.0,5.0,19.2,287.0,707.12,574.21
2018,9,19,16,45,579.0,70.5,5.0,18.85,235.5,637.06,521.08
2018,9,19,17,0,519.0,64.0,5.0,18.5,184.0,566.69,465.16
2018,9,19,17,15,426.5,55.0,4.95,18.05,136.5,466.7,382.66
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,371.43,299.4
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,253.29,166.54
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,85.28,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.85,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.9,10.0,8.54,0.0
2018,9,20,6,15,200.0,23.0,2.4,17.35,40.5,19.43,0.0
2018,9,20,6,30,333.0,36.0,2.4,17.8,71.0,29.94,18.89
2018,9,20,6,45,433.5,45.0,2.4,18.25,117.5,36.61,25.95
2018,9,20,7,0,534.0,54.0,2.4,18.7,164.0,43.28,32.21
2018,9,20,7,15,596.5,60.0,2.3,19.0,215.0,47.25,35.91
2018,9,20,7,30,659.0,66.0,2.2,19.3,266.0,51.25,39.44
2018,9,20,7,45,702.0,70.5,2.15,19.65,318.5,53.93,41.69
2018,9,20,8,0,745.0,75.0,2.1,20.0,371.0,61.67,48.25
2018,9,20,8,15,774.5,79.0,2.0,20.35,421.5,63.98,50.02
2018,9,20,8,30,804.0,83.0,1.9,20.7,472.0,66.26,51.74
2018,9,20,8,45,825.0,85.5,1.8,21.05,518.0,67.29,52.38
2018,9,20,9,0,846.0,88.0,1.7,21.4,564.0,68.31,53.01
2018,9,20,9,15,863.0,89.0,1.65,21.8,605.5,77.67,60.68
2018,9,20,9,30,880.0,90.0,1.6,22.2,647.0,86.55,57.97
2018,9,20,9,45,893.5,91.0,1.5,22.6,683.0,143.42,78.13
2018,9,20,10,0,907.0,92.0,1.4,23.0,719.0,201.56,115.93
2018,9,20,10,15,915.0,93.0,1.4,23.3,747.5,259.62,161.91
2018,9,20,10,30,923.0,94.0,1.4,23.6,776.0,317.87,211.22
2018,9,20,10,45,928.5,95.0,1.45,23.9,797.0,375.28,260.66
2018,9,20,11,0,934.0,96.0,1.5,24.2,818.0,432.14,309.05
2018,9,20,11,15,937.5,96.5,1.6,24.3,831.5,486.98,355.25
2018,9,20,11,30,941.0,97.0,1.7,24.4,845.0,540.59,399.31
2018,9,20,11,45,942.0,97.5,1.8,24.5,850.0,591.41,440.18
2018,9,20,12,0,943.0,98.0,1.9,24.6,855.0,640.32,478.6
2018,9,20,12,15,942.0,97.0,2.0,24.65,851.0,684.53,512.95
2018,9,20,12,30,941.0,96.0,2.1,24.7,847.0,726.18,544.81
2018,9,20,12,45,938.5,95.0,2.2,24.75,835.0,764.03,573.49
2018,9,20,13,0,936.0,94.0,2.3,24.8,823.0,798.87,598.17
2018,9,20,13,15,931.0,94.0,2.4,24.75,804.0,829.62,620.17
2018,9,20,13,30,926.0,94.0,2.5,24.7,785.0,857.02,640.02
2018,9,20,13,45,919.5,92.0,2.6,24.65,758.0,877.6,655.41
2018,9,20,14,0,913.0,90.0,2.7,24.6,731.0,894.5,668.54
2018,9,20,14,15,903.0,88.5,2.7,24.45,697.0,905.18,677.18
2018,9,20,14,30,893.0,87.0,2.7,24.3,663.0,912.08,683.5
2018,9,20,14,45,879.0,85.0,2.75,24.2,623.0,911.04,684.93
2018,9,20,15,0,865.0,83.0,2.8,24.1,583.0,906.26,684.05
2018,9,20,15,15,846.0,81.0,2.8,24.1,538.0,903.2,683.85
2018,9,20,15,30,827.0,79.0,2.8,24.1,493.0,886.88,674.63
2018,9,20,15,45,801.0,75.5,2.85,23.75,443.5,858.8,658.55
2018,9,20,16,0,775.0,72.0,2.9,23.4,394.0,827.65,639.99
2018,9,20,16,15,737.5,68.5,2.9,22.95,342.5,783.33,611.3
2018,9,20,16,30,700.0,65.0,2.9,22.5,291.0,736.76,579.86
2018,9,20,16,45,646.0,59.0,2.9,22.05,239.0,677.87,537.6
2018,9,20,17,0,592.0,53.0,2.9,21.6,187.0,612.67,488.04
2018,9,20,17,15,503.0,46.0,2.9,21.0,139.0,517.63,412.62
2018,9,20,17,30,414.0,39.0,2.9,20.4,91.0,424.98,333.11
2018,9,20,17,45,278.0,28.0,2.85,19.75,56.0,287.57,169.68
2018,9,20,18,0,142.0,17.0,2.8,19.1,21.0,117.45,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.35,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.4,10.0,8.54,0.0
2018,9,21,6,15,205.5,22.0,1.25,15.7,39.5,18.59,0.0
2018,9,21,6,30,341.0,34.0,1.4,16.0,69.0,28.25,17.49
2018,9,21,6,45,438.0,43.5,1.5,16.3,115.0,35.41,25.12
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,42.54,31.84
2018,9,21,7,15,597.0,59.0,1.65,16.9,212.0,46.54,35.6
2018,9,21,7,30,659.0,65.0,1.7,17.2,263.0,50.56,39.19
2018,9,21,7,45,701.0,69.0,1.8,17.5,314.5,57.62,45.32
2018,9,21,8,0,743.0,73.0,1.9,17.8,366.0,60.15,47.37
2018,9,21,8,15,696.0,92.0,1.95,18.3,394.5,66.77,52.89
2018,9,21,8,30,649.0,111.0,2.0,18.8,423.0,77.65,62.01
2018,9,21,8,45,430.5,172.0,2.05,19.3,387.5,112.43,91.4
2018,9,21,9,0,212.0,233.0,2.1,19.8,352.0,158.89,130.0
2018,9,21,9,15,164.0,258.0,2.15,20.15,354.0,171.54,139.9
2018,9,21,9,30,116.0,283.0,2.2,20.5,356.0,185.32,150.72
2018,9,21,9,45,91.5,290.0,2.2,20.85,349.5,211.17,160.66
2018,9,21,10,0,67.0,297.0,2.2,21.2,343.0,223.05,169.64
2018,9,21,10,15,58.0,302.0,2.2,21.45,343.0,233.71,177.92
2018,9,21,10,30,49.0,307.0,2.2,21.7,343.0,243.06,185.37
2018,9,21,10,45,38.5,299.5,2.2,21.95,328.5,242.15,184.94
2018,9,21,11,0,28.0,292.0,2.2,22.2,314.0,239.25,182.88
2018,9,21,11,15,22.5,283.5,2.25,22.3,301.0,238.84,182.69
2018,9,21,11,30,17.0,275.0,2.3,22.4,288.0,232.55,177.91
2018,9,21,11,45,17.0,274.0,2.35,22.45,287.5,234.26,179.29
2018,9,21,12,0,17.0,273.0,2.4,22.5,287.0,235.85,180.58
2018,9,21,12,15,21.0,285.5,2.45,22.45,302.5,251.06,192.46
2018,9,21,12,30,25.0,298.0,2.5,22.4,318.0,266.95,204.84
2018,9,21,12,45,28.5,302.5,2.6,22.3,325.0,284.2,218.36
2018,9,21,13,0,32.0,307.0,2.7,22.2,332.0,295.98,227.77
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,305.69,235.79
2018,9,21,13,30,42.0,308.0,2.8,21.8,339.0,315.84,244.23
2018,9,21,13,45,188.0,268.0,2.85,21.6,400.0,418.77,327.51
2018,9,21,14,0,334.0,228.0,2.9,21.4,461.0,546.05,426.81
2018,9,21,14,15,604.0,158.0,2.9,21.15,554.5,730.92,568.1
2018,9,21,14,30,874.0,88.0,2.9,20.9,648.0,894.07,683.47
2018,9,21,14,45,827.0,93.0,2.9,20.7,596.5,880.79,674.89
2018,9,21,15,0,780.0,98.0,2.9,20.5,545.0,854.21,658.64
2018,9,21,15,15,731.5,99.0,2.9,20.5,492.0,817.59,634.78
2018,9,21,15,30,683.0,100.0,2.9,20.5,439.0,783.49,612.53
2018,9,21,15,45,631.5,97.5,2.85,19.95,386.0,734.52,580.07
2018,9,21,16,0,580.0,95.0,2.8,19.4,333.0,683.3,545.23
2018,9,21,16,15,557.5,87.0,2.75,19.05,291.0,649.5,522.07
2018,9,21,16,30,535.0,79.0,2.7,18.7,249.0,613.76,496.38
2018,9,21,16,45,490.5,70.0,2.65,18.3,204.0,556.06,452.55
2018,9,21,17,0,446.0,61.0,2.6,17.9,159.0,497.95,406.19
2018,9,21,17,15,382.5,49.5,2.55,17.5,117.5,421.58,342.61
2018,9,21,17,30,319.0,38.0,2.5,17.1,76.0,347.42,275.45
2018,9,21,17,45,222.0,26.5,2.5,16.7,47.0,239.42,121.82
2018,9,21,18,0,125.0,15.0,2.5,16.3,18.0,103.0,0.0
2018,9,21,18,15,62.5,7.5,2.5,16.1,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.65,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.7,8.0,6.83,0.0
2018,9,22,6,15,158.0,19.5,2.1,13.95,33.0,15.24,0.0
2018,9,22,6,30,269.0,31.0,2.1,14.2,58.0,25.42,15.11
2018,9,22,6,45,279.0,33.5,2.1,14.45,76.0,26.34,17.37
2018,9,22,7,0,289.0,36.0,2.1,14.7,94.0,27.48,18.76
2018,9,22,7,15,144.5,44.5,2.0,14.85,73.5,32.49,23.41
2018,9,22,7,30,0.0,53.0,1.9,15.0,53.0,43.86,33.6
2018,9,22,7,45,0.0,65.5,1.8,15.15,65.5,54.28,42.81
2018,9,22,8,0,0.0,78.0,1.7,15.3,78.0,64.44,51.66
2018,9,22,8,15,0.0,86.0,1.65,15.5,86.0,70.94,57.16
2018,9,22,8,30,0.0,94.0,1.6,15.7,94.0,77.39,62.56
2018,9,22,8,45,1.0,124.5,1.55,15.95,125.0,100.52,82.32
2018,9,22,9,0,2.0,155.0,1.5,16.2,156.0,122.94,101.15
2018,9,22,9,15,3.5,172.0,1.55,16.4,174.0,135.49,111.42
2018,9,22,9,30,5.0,189.0,1.6,16.6,192.0,148.02,121.62
2018,9,22,9,45,6.0,197.0,1.7,16.8,201.0,155.68,121.9
2018,9,22,10,0,7.0,205.0,1.8,17.0,210.0,163.43,127.7
2018,9,22,10,15,12.0,229.0,1.9,17.15,237.5,183.74,143.41
2018,9,22,10,30,17.0,253.0,2.0,17.3,265.0,204.96,159.81
2018,9,22,10,45,18.5,263.0,2.15,17.45,276.5,215.68,168.09
2018,9,22,11,0,20.0,273.0,2.3,17.6,288.0,226.68,176.65
2018,9,22,11,15,20.0,277.5,2.45,17.65,293.0,233.07,181.71
2018,9,22,11,30,20.0,282.0,2.6,17.7,298.0,239.45,186.78
2018,9,22,11,45,20.5,285.5,2.8,17.8,302.0,245.3,191.45
2018,9,22,12,0,21.0,289.0,3.0,17.9,306.0,251.21,196.17
2018,9,22,12,15,29.5,305.0,3.2,17.9,328.5,276.79,216.46
2018,9,22,12,30,38.0,321.0,3.4,17.9,351.0,301.53,236.05
2018,9,22,12,45,41.0,322.5,3.6,17.95,354.5,310.91,243.66
2018,9,22,13,0,44.0,324.0,3.8,18.0,358.0,320.59,251.59
2018,9,22,13,15,45.5,316.0,3.9,18.0,350.5,320.44,251.93
2018,9,22,13,30,47.0,308.0,4.0,18.0,343.0,320.03,252.14
2018,9,22,13,45,200.5,271.0,4.1,18.05,411.0,446.82,355.3
2018,9,22,14,0,354.0,234.0,4.2,18.1,479.0,568.66,452.37
2018,9,22,14,15,621.5,159.5,4.2,18.1,564.5,746.45,591.3
2018,9,22,14,30,889.0,85.0,4.2,18.1,650.0,901.83,704.02
2018,9,22,14,45,877.0,81.5,4.2,18.15,610.0,900.61,703.49
2018,9,22,15,0,865.0,78.0,4.2,18.2,570.0,895.62,701.56
2018,9,22,15,15,794.0,87.5,4.2,18.2,511.0,859.06,677.16
2018,9,22,15,30,723.0,97.0,4.2,18.2,452.0,814.45,646.84
2018,9,22,15,45,723.5,86.5,4.15,18.1,410.5,802.4,640.17
2018,9,22,16,0,724.0,76.0,4.1,18.0,369.0,781.8,626.77
2018,9,22,16,15,685.5,71.0,4.15,17.85,318.5,741.0,598.32
2018,9,22,16,30,647.0,66.0,4.2,17.7,268.0,693.37,563.6
2018,9,22,16,45,616.0,58.0,4.2,17.5,222.0,646.65,527.79
2018,9,22,17,0,585.0,50.0,4.2,17.3,176.0,598.87,488.66
2018,9,22,17,15,488.0,43.5,4.3,17.0,129.0,498.87,405.89
2018,9,22,17,30,391.0,37.0,4.4,16.7,82.0,401.51,317.57
2018,9,22,17,45,238.0,24.5,4.45,16.4,47.5,245.8,94.55
2018,9,22,18,0,85.0,12.0,4.5,16.1,13.0,71.3,0.0
2018,9,22,18,15,42.5,6.0,4.5,15.9,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.15,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.2,9.0,7.68,0.0
2018,9,23,6,15,165.0,23.0,3.4,14.5,36.5,17.96,0.0
2018,9,23,6,30,281.0,37.0,3.6,14.8,64.0,28.75,17.47
2018,9,23,6,45,325.0,48.0,3.8,15.1,98.0,36.9,26.41
2018,9,23,7,0,369.0,59.0,4.0,15.4,132.0,44.83,33.94
2018,9,23,7,15,306.0,83.5,3.95,15.6,156.0,61.35,48.84
2018,9,23,7,30,243.0,108.0,3.9,15.8,180.0,78.96,64.48
2018,9,23,7,45,270.0,126.0,3.9,15.95,219.5,90.78,74.8
2018,9,23,8,0,297.0,144.0,3.9,16.1,259.0,102.22,84.6
2018,9,23,8,15,260.5,169.0,3.85,16.3,279.5,116.65,96.83
2018,9,23,8,30,224.0,194.0,3.8,16.5,300.0,130.31,108.24
2018,9,23,8,45,273.0,208.0,3.7,16.7,350.0,138.34,114.69
2018,9,23,9,0,322.0,222.0,3.6,16.9,400.0,146.15,120.9
2018,9,23,9,15,390.0,222.0,3.55,17.05,453.5,146.36,120.67
2018,9,23,9,30,458.0,222.0,3.5,17.2,507.0,139.13,114.17
2018,9,23,9,45,534.0,208.0,3.45,17.35,558.0,170.94,115.89
2018,9,23,10,0,610.0,194.0,3.4,17.5,609.0,209.82,138.68
2018,9,23,10,15,683.0,168.0,3.4,17.65,650.5,248.2,166.89
2018,9,23,10,30,756.0,142.0,3.4,17.8,692.0,299.39,208.83
2018,9,23,10,45,835.5,120.5,3.4,17.9,744.0,355.71,256.48
2018,9,23,11,0,915.0,99.0,3.4,18.0,796.0,422.91,313.24
2018,9,23,11,15,919.0,98.5,3.5,18.05,808.5,476.14,360.32
2018,9,23,11,30,923.0,98.0,3.6,18.1,821.0,528.15,405.36
2018,9,23,11,45,925.0,98.0,3.7,18.1,826.0,578.08,447.77
2018,9,23,12,0,927.0,98.0,3.8,18.1,831.0,626.19,487.76
2018,9,23,12,15,929.0,96.0,4.0,18.05,828.0,670.5,524.48
2018,9,23,12,30,931.0,94.0,4.2,18.0,825.0,712.47,558.84
2018,9,23,12,45,935.0,90.5,4.45,17.95,815.5,751.87,591.36
2018,9,23,13,0,939.0,87.0,4.7,17.9,806.0,788.6,620.21
2018,9,23,13,15,934.0,87.0,4.85,17.8,787.0,819.08,643.87
2018,9,23,13,30,929.0,87.0,5.0,17.7,768.0,846.19,665.25
2018,9,23,13,45,910.5,89.0,5.2,17.6,736.5,860.79,678.02
2018,9,23,14,0,892.0,91.0,5.4,17.5,705.0,871.36,688.11
2018,9,23,14,15,892.0,86.5,5.4,17.4,675.0,886.85,700.88
2018,9,23,14,30,892.0,82.0,5.4,17.3,645.0,898.76,711.2
2018,9,23,14,45,876.5,81.0,5.4,17.2,605.0,897.29,711.95
2018,9,23,15,0,861.0,80.0,5.4,17.1,565.0,892.13,710.25
2018,9,23,15,15,841.5,78.0,5.4,17.1,520.0,888.27,709.36
2018,9,23,15,30,822.0,76.0,5.4,17.1,475.0,871.39,698.91
2018,9,23,15,45,795.0,73.0,5.15,16.9,426.0,843.05,679.01
2018,9,23,16,0,768.0,70.0,4.9,16.7,377.0,811.69,656.59
2018,9,23,16,15,727.5,66.5,4.75,16.55,325.5,764.89,622.36
2018,9,23,16,30,687.0,63.0,4.6,16.4,274.0,715.95,585.42
2018,9,23,16,45,625.0,58.0,4.5,16.25,222.5,652.47,535.72
2018,9,23,17,0,563.0,53.0,4.4,16.1,171.0,582.75,478.54
2018,9,23,17,15,461.5,45.5,4.3,15.9,124.0,478.15,390.52
2018,9,23,17,30,360.0,38.0,4.2,15.7,77.0,375.92,295.89
2018,9,23,17,45,216.0,24.5,4.15,15.5,44.5,224.15,43.62
2018,9,23,18,0,72.0,11.0,4.1,15.3,12.0,60.87,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.2,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.71,0.0
2018,9,24,6,15,0.0,9.0,0.35,14.05,9.0,7.68,0.0
2018,9,24,6,30,0.0,16.0,0.4,14.2,16.0,13.18,4.89
2018,9,24,6,45,0.0,28.0,0.5,14.4,28.0,23.11,14.56
2018,9,24,7,0,0.0,40.0,0.6,14.6,40.0,33.07,23.74
2018,9,24,7,15,3.0,62.0,0.7,14.85,63.0,50.53,39.46
2018,9,24,7,30,6.0,84.0,0.8,15.1,86.0,67.39,54.43
2018,9,24,7,45,9.5,107.0,0.85,15.35,110.5,84.67,69.53
2018,9,24,8,0,13.0,130.0,0.9,15.6,135.0,101.7,84.13
2018,9,24,8,15,13.0,146.5,0.9,15.95,152.0,114.14,94.5
2018,9,24,8,30,13.0,163.0,0.9,16.3,169.0,126.46,104.6
2018,9,24,8,45,26.0,189.5,0.85,16.65,203.0,145.33,120.1
2018,9,24,9,0,39.0,216.0,0.8,17.0,237.0,154.54,127.23
2018,9,24,9,15,60.0,244.0,0.85,17.45,279.5,171.45,140.77
2018,9,24,9,30,81.0,272.0,0.9,17.9,322.0,188.23,154.02
2018,9,24,9,45,103.0,291.5,0.95,18.35,359.0,211.8,161.67
2018,9,24,10,0,125.0,311.0,1.0,18.8,396.0,229.62,172.99
2018,9,24,10,15,142.5,326.5,1.05,19.25,427.0,257.04,193.0
2018,9,24,10,30,160.0,342.0,1.1,19.7,458.0,286.89,215.43
2018,9,24,10,45,142.5,351.0,1.15,20.15,456.5,303.97,229.44
2018,9,24,11,0,125.0,360.0,1.2,20.6,455.0,319.15,241.75
2018,9,24,11,15,119.0,365.5,1.35,20.8,457.0,334.93,254.5
2018,9,24,11,30,113.0,371.0,1.5,21.0,459.0,350.03,266.53
2018,9,24,11,45,113.5,373.5,1.65,21.2,462.5,365.62,278.79
2018,9,24,12,0,114.0,376.0,1.8,21.4,466.0,381.08,290.86
2018,9,24,12,15,96.5,366.5,1.95,21.35,442.5,370.07,283.32
2018,9,24,12,30,79.0,357.0,2.1,21.3,419.0,360.01,276.36
2018,9,24,12,45,76.5,352.0,2.25,21.25,411.0,362.38,278.86
2018,9,24,13,0,74.0,347.0,2.4,21.2,403.0,364.19,280.87
2018,9,24,13,15,71.0,335.5,2.55,21.0,388.5,358.92,277.73
2018,9,24,13,30,68.0,324.0,2.7,20.8,374.0,352.84,273.98
2018,9,24,13,45,219.5,279.5,2.85,20.6,431.0,470.72,368.36
2018,9,24,14,0,371.0,235.0,3.0,20.4,488.0,582.66,456.39
2018,9,24,14,15,635.5,160.0,3.05,20.15,568.0,756.14,589.44
2018,9,24,14,30,900.0,85.0,3.1,19.9,648.0,907.08,696.98
2018,9,24,14,45,884.5,83.0,3.15,19.65,607.0,904.56,696.54
2018,9,24,15,0,869.0,81.0,3.2,19.4,566.0,898.28,694.93
2018,9,24,15,15,849.5,78.5,3.2,19.4,520.5,893.82,693.73
2018,9,24,15,30,830.0,76.0,3.2,19.4,475.0,876.27,683.33
2018,9,24,15,45,800.0,73.5,3.25,18.85,425.0,845.83,665.4
2018,9,24,16,0,770.0,71.0,3.3,18.3,375.0,812.38,644.81
2018,9,24,16,15,728.5,66.5,3.3,17.95,322.5,763.41,611.2
2018,9,24,16,30,687.0,62.0,3.3,17.6,270.0,712.38,574.69
2018,9,24,16,45,626.0,56.5,3.3,17.25,218.5,649.22,526.88
2018,9,24,17,0,565.0,51.0,3.3,16.9,167.0,579.87,471.38
2018,9,24,17,15,464.5,43.0,3.2,16.6,120.0,475.94,384.83
2018,9,24,17,30,364.0,35.0,3.1,16.3,73.0,375.17,289.85
2018,9,24,17,45,220.5,23.0,3.0,15.95,42.0,222.26,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.6,11.0,64.19,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.5,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,25,6,15,38.5,10.5,1.0,14.35,14.0,8.96,0.0
2018,9,25,6,30,77.0,19.0,0.9,14.6,26.0,15.32,6.36
2018,9,25,6,45,77.0,24.0,0.85,14.9,35.0,19.25,11.11
2018,9,25,7,0,77.0,29.0,0.8,15.2,44.0,23.04,14.78
2018,9,25,7,15,38.5,40.0,0.8,15.45,47.5,32.74,23.58
2018,9,25,7,30,0.0,51.0,0.8,15.7,51.0,42.19,32.05
2018,9,25,7,45,0.0,68.5,0.8,15.95,68.5,56.66,44.8
2018,9,25,8,0,0.0,86.0,0.8,16.2,86.0,70.36,56.68
2018,9,25,8,15,0.0,93.0,0.9,16.45,93.0,76.12,61.48
2018,9,25,8,30,0.0,100.0,1.0,16.7,100.0,81.82,66.17
2018,9,25,8,45,0.0,116.5,1.15,17.0,116.5,94.52,76.83
2018,9,25,9,0,0.0,133.0,1.3,17.3,133.0,107.06,87.24
2018,9,25,9,15,1.0,153.0,1.45,17.55,153.5,121.95,99.56
2018,9,25,9,30,2.0,173.0,1.6,17.8,174.0,136.61,111.59
2018,9,25,9,45,4.0,186.0,1.75,18.05,188.5,147.49,114.96
2018,9,25,10,0,6.0,199.0,1.9,18.3,203.0,158.74,123.5
2018,9,25,10,15,10.5,221.0,2.0,18.55,228.5,177.38,137.82
2018,9,25,10,30,15.0,243.0,2.1,18.8,254.0,196.86,152.76
2018,9,25,10,45,15.5,248.5,2.2,19.0,260.0,203.69,157.93
2018,9,25,11,0,16.0,254.0,2.3,19.2,266.0,210.56,163.2
2018,9,25,11,15,16.0,258.5,2.4,19.35,270.5,216.49,167.78
2018,9,25,11,30,16.0,263.0,2.5,19.5,275.0,222.42,172.38
2018,9,25,11,45,21.5,280.5,2.55,19.65,297.0,241.69,187.35
2018,9,25,12,0,27.0,298.0,2.6,19.8,319.0,264.37,204.92
2018,9,25,12,15,30.0,304.0,2.65,19.8,327.5,276.35,214.31
2018,9,25,12,30,33.0,310.0,2.7,19.8,336.0,288.81,224.15
2018,9,25,12,45,32.5,306.0,2.75,19.8,331.0,290.41,225.62
2018,9,25,13,0,32.0,302.0,2.8,19.8,326.0,291.77,226.96
2018,9,25,13,15,37.0,301.0,2.85,19.7,328.0,300.01,233.89
2018,9,25,13,30,42.0,300.0,2.9,19.6,330.0,308.64,241.16
2018,9,25,13,45,153.0,268.5,2.9,19.5,373.0,389.41,307.23
2018,9,25,14,0,264.0,237.0,2.9,19.4,416.0,475.69,376.42
2018,9,25,14,15,469.0,183.5,2.9,19.25,482.5,626.12,494.47
2018,9,25,14,30,674.0,130.0,2.9,19.1,549.0,770.44,602.45
2018,9,25,14,45,699.0,118.5,2.85,19.0,528.5,792.0,618.12
2018,9,25,15,0,724.0,107.0,2.8,18.9,508.0,810.54,632.71
2018,9,25,15,15,737.5,97.0,2.8,18.9,476.0,812.32,635.55
2018,9,25,15,30,751.0,87.0,2.8,18.9,444.0,815.82,639.85
2018,9,25,15,45,729.5,82.5,2.7,18.45,399.0,790.87,624.08
2018,9,25,16,0,708.0,78.0,2.6,18.0,354.0,768.83,610.29
2018,9,25,16,15,667.5,72.0,2.55,17.7,303.0,720.2,576.25
2018,9,25,16,30,627.0,66.0,2.5,17.4,252.0,669.91,539.77
2018,9,25,16,45,569.0,59.0,2.5,17.1,203.0,602.18,488.29
2018,9,25,17,0,511.0,52.0,2.5,16.8,154.0,534.52,433.91
2018,9,25,17,15,406.5,43.0,2.5,16.5,109.0,427.67,345.24
2018,9,25,17,30,302.0,34.0,2.5,16.2,64.0,324.63,246.99
2018,9,25,17,45,178.0,21.0,2.5,15.9,36.0,185.64,0.0
2018,9,25,18,0,54.0,8.0,2.5,15.6,8.0,45.09,0.0
2018,9,25,18,15,27.0,4.0,2.45,15.45,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.85,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.9,2.0,0.0,0.0
2018,9,26,6,15,0.0,9.0,1.5,14.2,9.0,7.68,0.0
2018,9,26,6,30,0.0,16.0,1.5,14.5,16.0,13.18,4.46
2018,9,26,6,45,0.0,27.0,1.5,14.75,27.0,22.28,13.69
2018,9,26,7,0,0.0,38.0,1.5,15.0,38.0,31.41,22.15
2018,9,26,7,15,0.0,50.0,1.4,15.25,50.0,41.38,31.24
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,51.15,39.99
2018,9,26,7,45,0.0,70.0,1.2,15.7,70.0,57.76,45.81
2018,9,26,8,0,0.0,78.0,1.1,15.9,78.0,64.32,51.45
2018,9,26,8,15,0.0,85.5,1.05,16.15,85.5,70.44,56.62
2018,9,26,8,30,0.0,93.0,1.0,16.4,93.0,76.52,61.67
2018,9,26,8,45,5.0,131.5,0.95,16.65,134.0,105.44,86.34
2018,9,26,9,0,10.0,170.0,0.9,16.9,175.0,133.14,109.49
2018,9,26,9,15,17.5,200.0,0.85,17.25,210.0,154.28,126.69
2018,9,26,9,30,25.0,230.0,0.8,17.6,245.0,174.87,143.2
2018,9,26,9,45,33.0,251.0,0.75,17.9,272.0,182.82,141.53
2018,9,26,10,0,41.0,272.0,0.7,18.2,299.0,203.26,156.33
2018,9,26,10,15,55.0,293.5,0.7,18.65,331.5,226.71,173.35
2018,9,26,10,30,69.0,315.0,0.7,19.1,364.0,252.44,192.26
2018,9,26,10,45,84.5,332.0,0.7,19.55,394.0,277.9,211.04
2018,9,26,11,0,100.0,349.0,0.7,20.0,424.0,305.58,231.54
2018,9,26,11,15,99.5,354.5,0.7,20.5,430.0,320.44,242.61
2018,9,26,11,30,99.0,360.0,0.7,21.0,436.0,335.16,253.52
2018,9,26,11,45,137.5,365.5,0.7,21.55,472.0,371.75,280.37
2018,9,26,12,0,176.0,371.0,0.7,22.1,508.0,412.18,309.75
2018,9,26,12,15,205.0,368.0,0.75,22.6,527.0,443.15,332.44
2018,9,26,12,30,234.0,365.0,0.8,23.1,546.0,475.92,356.41
2018,9,26,12,45,211.5,361.5,0.85,23.6,523.0,473.93,354.86
2018,9,26,13,0,189.0,358.0,0.9,24.1,500.0,469.46,351.68
2018,9,26,13,15,193.5,347.5,1.1,24.1,489.5,476.74,358.9
2018,9,26,13,30,198.0,337.0,1.3,24.1,479.0,483.2,365.39
2018,9,26,13,45,201.0,324.0,1.55,24.15,463.5,485.05,368.68
2018,9,26,14,0,204.0,311.0,1.8,24.2,448.0,485.86,371.18
2018,9,26,14,15,169.0,295.0,2.1,23.75,405.0,449.48,346.23
2018,9,26,14,30,134.0,279.0,2.4,23.3,362.0,410.73,318.86
2018,9,26,14,45,105.0,255.5,2.7,22.9,318.0,348.57,273.18
2018,9,26,15,0,76.0,232.0,3.0,22.5,274.0,302.43,238.47
2018,9,26,15,15,169.0,197.5,3.0,22.5,280.0,370.57,295.49
2018,9,26,15,30,262.0,163.0,3.0,22.5,286.0,437.68,350.73
2018,9,26,15,45,350.0,142.0,3.35,21.3,287.5,516.6,416.43
2018,9,26,16,0,438.0,121.0,3.7,20.1,289.0,570.97,463.76
2018,9,26,16,15,369.0,108.0,3.8,19.45,236.0,492.97,404.14
2018,9,26,16,30,300.0,95.0,3.9,18.8,183.0,415.15,342.99
2018,9,26,16,45,166.0,75.5,4.0,18.2,122.5,253.25,209.92
2018,9,26,17,0,32.0,56.0,4.1,17.6,62.0,85.72,67.19
2018,9,26,17,15,16.0,38.5,4.05,17.2,41.5,52.91,38.58
2018,9,26,17,30,0.0,21.0,4.0,16.8,21.0,17.33,7.48
2018,9,26,17,45,0.0,12.0,3.9,16.45,12.0,9.89,0.0
2018,9,26,18,0,0.0,3.0,3.8,16.1,3.0,2.56,0.0
2018,9,26,18,15,0.0,1.5,3.6,16.0,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,13.95,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,4.69,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,8.22,0.49
2018,9,27,6,45,0.0,18.0,1.5,14.6,18.0,14.82,7.2
2018,9,27,7,0,0.0,26.0,1.5,14.8,26.0,21.43,13.34
2018,9,27,7,15,0.0,35.5,1.45,14.9,35.5,29.3,20.54
2018,9,27,7,30,0.0,45.0,1.4,15.0,45.0,37.2,27.67
2018,9,27,7,45,0.0,56.5,1.3,15.15,56.5,46.77,36.18
2018,9,27,8,0,0.0,68.0,1.2,15.3,68.0,56.37,44.58
2018,9,27,8,15,1.0,89.5,1.25,15.5,90.0,73.44,59.42
2018,9,27,8,30,2.0,111.0,1.3,15.7,112.0,89.9,73.52
2018,9,27,8,45,4.0,135.0,1.3,15.95,137.0,107.86,88.71
2018,9,27,9,0,6.0,159.0,1.3,16.2,162.0,125.46,103.38
2018,9,27,9,15,6.5,172.0,1.3,16.4,175.5,135.19,111.24
2018,9,27,9,30,7.0,185.0,1.3,16.6,189.0,144.82,118.98
2018,9,27,9,45,9.0,199.5,1.35,16.8,205.0,157.14,123.03
2018,9,27,10,0,11.0,214.0,1.4,17.0,221.0,169.91,132.71
2018,9,27,10,15,18.0,240.5,1.45,17.15,253.0,192.6,150.12
2018,9,27,10,30,25.0,267.0,1.5,17.3,285.0,216.52,168.47
2018,9,27,10,45,34.5,290.0,1.55,17.45,315.5,233.66,181.47
2018,9,27,11,0,44.0,313.0,1.6,17.6,346.0,259.68,201.51
2018,9,27,11,15,59.0,327.0,1.65,17.7,372.0,283.26,219.64
2018,9,27,11,30,74.0,341.0,1.7,17.8,398.0,308.87,239.44
2018,9,27,11,45,93.0,349.5,1.8,17.85,421.5,334.23,259.25
2018,9,27,12,0,112.0,358.0,1.9,17.9,445.0,365.22,283.4
2018,9,27,12,15,128.0,363.0,2.0,17.85,462.0,391.55,304.11
2018,9,27,12,30,144.0,368.0,2.1,17.8,479.0,419.23,325.9
2018,9,27,12,45,159.5,361.0,2.2,17.75,482.0,437.1,340.43
2018,9,27,13,0,175.0,354.0,2.3,17.7,485.0,455.31,355.34
2018,9,27,13,15,165.5,344.0,2.5,17.6,465.0,451.78,353.78
2018,9,27,13,30,156.0,334.0,2.7,17.5,445.0,446.67,351.07
2018,9,27,13,45,187.0,317.5,2.9,17.4,446.0,466.73,368.55
2018,9,27,14,0,218.0,301.0,3.1,17.3,447.0,486.95,386.18
2018,9,27,14,15,247.0,281.0,3.35,17.1,438.5,518.79,412.79
2018,9,27,14,30,276.0,261.0,3.6,16.9,430.0,533.45,426.73
2018,9,27,14,45,218.5,246.0,3.8,16.7,374.0,457.0,368.7
2018,9,27,15,0,161.0,231.0,4.0,16.5,318.0,396.34,321.61
2018,9,27,15,15,121.5,210.5,4.0,16.5,273.0,343.62,279.91
2018,9,27,15,30,82.0,190.0,4.0,16.5,228.0,271.27,221.65
2018,9,27,15,45,71.0,165.0,4.15,16.05,195.5,236.56,194.38
2018,9,27,16,0,60.0,140.0,4.3,15.6,163.0,200.93,165.67
2018,9,27,16,15,44.0,120.0,4.3,15.4,135.5,166.91,137.26
2018,9,27,16,30,28.0,100.0,4.3,15.2,108.0,132.67,108.1
2018,9,27,16,45,14.0,77.0,4.25,15.05,81.0,85.18,67.34
2018,9,27,17,0,0.0,54.0,4.2,14.9,54.0,49.56,36.26
2018,9,27,17,15,0.0,38.5,4.15,14.8,38.5,34.94,23.35
2018,9,27,17,30,0.0,23.0,4.1,14.7,23.0,19.07,8.47
2018,9,27,17,45,0.0,13.0,4.05,14.6,13.0,11.1,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.5,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.55,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.65,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.7,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.85,2.5,2.13,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2018,9,28,6,45,0.0,5.5,2.7,15.15,5.5,4.51,0.0
2018,9,28,7,0,0.0,7.0,2.8,15.3,7.0,5.74,0.0
2018,9,28,7,15,0.0,15.0,2.75,15.4,15.0,12.33,5.35
2018,9,28,7,30,0.0,23.0,2.7,15.5,23.0,18.94,11.3
2018,9,28,7,45,0.0,47.5,2.7,15.6,47.5,39.27,29.43
2018,9,28,8,0,0.0,72.0,2.7,15.7,72.0,59.69,47.44
2018,9,28,8,15,0.0,81.0,2.75,15.85,81.0,66.96,53.67
2018,9,28,8,30,0.0,90.0,2.8,16.0,90.0,74.19,59.8
2018,9,28,8,45,0.0,104.0,2.85,16.2,104.0,85.13,69.08
2018,9,28,9,0,0.0,118.0,2.9,16.4,118.0,95.95,78.17
2018,9,28,9,15,5.0,146.0,2.95,16.55,149.0,116.86,95.88
2018,9,28,9,30,10.0,174.0,3.0,16.7,180.0,137.23,112.92
2018,9,28,9,45,12.5,199.5,3.1,16.8,207.5,157.28,123.51
2018,9,28,10,0,15.0,225.0,3.2,16.9,235.0,178.03,139.66
2018,9,28,10,15,17.5,239.5,3.25,17.0,251.5,191.67,150.17
2018,9,28,10,30,20.0,254.0,3.3,17.1,268.0,205.78,161.15
2018,9,28,10,45,22.5,267.5,3.4,17.15,284.0,219.65,172.03
2018,9,28,11,0,25.0,281.0,3.5,17.2,300.0,233.98,183.32
2018,9,28,11,15,35.5,301.5,3.55,17.2,328.5,254.53,199.45
2018,9,28,11,30,46.0,322.0,3.6,17.2,357.0,281.17,220.43
2018,9,28,11,45,57.5,335.0,3.65,17.25,379.0,304.3,238.66
2018,9,28,12,0,69.0,348.0,3.7,17.3,401.0,329.03,258.17
2018,9,28,12,15,77.0,350.5,3.7,17.3,409.5,344.37,270.44
2018,9,28,12,30,85.0,353.0,3.7,17.3,418.0,360.37,283.3
2018,9,28,12,45,85.0,347.0,3.7,17.3,411.0,363.83,286.39
2018,9,28,13,0,85.0,341.0,3.7,17.3,404.0,366.85,289.2
2018,9,28,13,15,88.5,332.5,3.7,17.3,396.5,369.74,292.06
2018,9,28,13,30,92.0,324.0,3.7,17.3,389.0,372.38,294.77
2018,9,28,13,45,88.5,310.0,3.7,17.25,370.5,363.43,288.45
2018,9,28,14,0,85.0,296.0,3.7,17.2,352.0,353.64,281.5
2018,9,28,14,15,154.0,267.5,3.65,17.15,363.0,406.6,325.73
2018,9,28,14,30,223.0,239.0,3.6,17.1,374.0,462.05,371.44
2018,9,28,14,45,398.5,184.5,3.6,17.05,406.5,584.92,471.34
2018,9,28,15,0,574.0,130.0,3.6,17.0,439.0,697.52,560.35
2018,9,28,15,15,675.0,104.0,3.6,17.0,437.0,763.5,610.3
2018,9,28,15,30,776.0,78.0,3.6,17.0,435.0,820.17,653.27
2018,9,28,15,45,749.0,74.0,3.55,16.8,387.5,790.77,633.23
2018,9,28,16,0,722.0,70.0,3.5,16.6,340.0,758.5,611.2
2018,9,28,16,15,682.0,65.0,3.55,16.5,290.5,711.0,577.06
2018,9,28,16,30,642.0,60.0,3.6,16.4,241.0,668.28,545.08
2018,9,28,16,45,578.5,54.0,3.6,16.25,191.5,597.62,489.29
2018,9,28,17,0,515.0,48.0,3.6,16.1,142.0,527.28,430.67
2018,9,28,17,15,407.5,39.5,3.55,15.9,99.0,419.78,338.34
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,313.2,216.75
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,145.3,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
